ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 00:00,2,0.000,ALERT,214.41,305.68,59.986,1484456403,"201051344000645","219011344069620",0.00,-3.50,0,302.68,307.48,0.0,0.0,0.000,609248.1,609248.1,20367,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456405,1495958.00
01/15/2017 00:00,2,0.000,ALERT,212.38,301.17,59.975,1484456403,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,840764.0,840764.0,20509,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456407,1495959.00
01/15/2017 00:00,2,0.000,ALERT,214.64,305.68,59.981,1484456403,"201051344000633","219011344069620",0.00,-4.00,0,301.17,306.88,0.0,0.0,0.000,599062.0,599062.0,20731,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456409,1495960.00
01/15/2017 00:00,2,0.000,ALERT,214.19,305.38,59.986,1484456403,"201051344000469","219011344069620",0.00,-5.50,0,301.77,307.18,0.0,0.0,0.000,602017.2,602017.2,20711,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456411,1495961.00
01/15/2017 00:00,2,0.000,ALERT,213.06,304.18,59.975,1484456403,"201051344000646","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,598862.4,598862.4,20695,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456412,1495962.00
01/15/2017 00:00,2,0.000,ALERT,212.16,301.77,59.959,1484456403,"274151322000052","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,868569.9,868569.9,20270,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456414,1495963.00
01/15/2017 00:00,2,0.000,ALERT,213.29,304.48,59.981,1484456403,"201051344000585","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,609484.4,609484.4,20755,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456416,1495964.00
01/15/2017 00:00,2,0.000,ALERT,212.83,303.88,59.975,1484456403,"201051344001230","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,602078.7,602078.7,20613,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456418,1495965.00
01/15/2017 00:00,2,0.000,ALERT,213.51,305.08,59.981,1484456403,"201051344000582","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,594174.1,594174.1,20724,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456419,1495966.00
01/15/2017 00:00,2,0.000,ALERT,212.83,304.18,59.975,1484456403,"201051344000955","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,609336.9,609336.9,20684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456421,1495967.00
01/15/2017 00:00,2,0.000,ALERT,212.38,300.87,59.975,1484456403,"274151322000094","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,715107.6,715107.6,20974,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456423,1495968.00
01/15/2017 00:00,2,0.000,ALERT,214.19,306.28,59.986,1484456403,"201051344000579","219011344069620",0.00,-4.00,0,303.28,308.09,0.0,0.0,0.000,617291.7,617291.7,20631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456425,1495969.00
01/15/2017 00:00,2,0.000,ALERT,212.83,304.48,59.986,1484456403,"201051344000890","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,606151.2,606151.2,20753,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456427,1495970.00
01/15/2017 00:00,2,0.000,ALERT,213.29,303.88,59.933,1484456403,"201051344000438","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,607453.5,607453.5,20764,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456429,1495971.00
01/15/2017 00:00,2,0.000,ALERT,213.29,303.58,60.028,1484456403,"201051344000417","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,592695.5,592695.5,20880,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456430,1495972.00
01/15/2017 00:00,2,0.000,ALERT,212.38,302.07,59.975,1484456403,"274151322000083","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,860175.5,860175.5,20306,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456432,1495973.00
01/15/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1484456403,"274151322000076","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,917303.1,917303.1,20415,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456434,1495974.00
01/15/2017 00:00,2,0.000,ALERT,213.96,306.28,59.991,1484456403,"201051344000868","219011344069620",0.00,-5.00,0,303.58,308.09,0.0,0.0,0.000,600341.0,600341.0,20721,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456436,1495975.00
01/15/2017 00:00,2,0.000,ALERT,212.38,302.37,59.986,1484456403,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,908345.8,908345.8,20481,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456438,1495976.00
01/15/2017 00:00,2,0.000,ALERT,213.96,305.08,60.023,1484456403,"201051344000988","219011344069620",0.00,-4.00,0,300.27,306.88,0.0,0.0,0.000,564547.5,564547.5,20755,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456439,1495977.00
01/15/2017 00:00,2,0.000,ALERT,212.83,303.28,59.959,1484456403,"201051344001025","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,607660.6,607660.6,20784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456441,1495978.00
01/15/2017 00:00,2,0.000,ALERT,213.96,305.68,59.991,1484456403,"201051344000458","219011344069620",0.00,-2.50,0,303.28,307.78,0.0,0.0,0.000,609820.9,609820.9,20505,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456443,1495979.00
01/15/2017 00:00,2,0.000,ALERT,214.41,305.38,59.996,1484456403,"201051344000853","219011344069620",0.00,-5.00,0,302.98,307.48,0.0,0.0,0.000,608678.7,608678.7,20438,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456445,1495980.00
01/15/2017 00:00,2,0.000,ALERT,213.51,303.88,60.023,1484456403,"201051344000685","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,606473.8,606473.8,20684,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456447,1495981.00
01/15/2017 00:00,2,0.000,ALERT,213.29,303.88,59.986,1484456403,"201051344000917","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,603575.6,603575.6,20695,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456449,1495982.00
01/15/2017 00:00,2,0.000,ALERT,213.51,304.18,60.002,1484456403,"201051344001145","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,609319.8,609319.8,20559,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456451,1495983.00
01/15/2017 00:00,2,0.000,ALERT,213.06,303.28,59.996,1484456403,"201051344000651","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,602217.1,602217.1,20730,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456452,1495984.00
01/15/2017 00:00,2,0.000,ALERT,211.93,301.77,59.991,1484456403,"274151322000088","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,825704.9,825704.9,20423,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456454,1495985.00
01/15/2017 00:00,2,0.000,ALERT,213.29,301.17,59.991,1484456403,"274151322000068","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,716150.4,716150.4,20877,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456456,1495986.00
01/15/2017 00:00,2,0.000,ALERT,212.83,304.18,59.986,1484456403,"201051344001135","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,597868.3,597868.3,20778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456458,1495987.00
01/15/2017 00:00,2,0.000,ALERT,213.51,305.68,59.996,1484456403,"201051344000594","219011344069620",0.00,-4.00,0,302.68,307.78,0.0,0.0,0.000,612811.1,612811.1,20669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456460,1495988.00
01/15/2017 00:00,2,0.000,ALERT,213.29,303.88,59.996,1484456403,"201051344001203","219011344069620",0.00,-4.00,0,301.17,307.48,0.0,0.0,0.000,606069.8,606069.8,20779,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456461,1495989.00
01/15/2017 00:00,2,0.000,ALERT,212.16,302.07,60.023,1484456403,"274151322000054","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,841956.9,841956.9,20503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456463,1495990.00
01/15/2017 00:00,2,0.000,ALERT,214.19,304.78,60.002,1484456403,"201051344000867","219011344069620",0.00,-3.00,0,302.07,307.78,0.0,0.0,0.000,599265.6,599265.6,20758,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456465,1495991.00
01/15/2017 00:00,2,0.000,ALERT,213.06,304.18,59.986,1484456403,"201051344001093","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,602996.2,602996.2,20695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456467,1495992.00
01/15/2017 00:00,2,0.000,ALERT,213.74,305.38,59.986,1484456403,"201051344000900","219011344069620",0.00,-4.00,0,302.37,307.18,0.0,0.0,0.000,617747.5,617747.5,20359,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456468,1495993.00
01/15/2017 00:00,2,0.000,ALERT,213.96,304.48,59.970,1484456403,"201051344000648","219011344069620",0.00,-5.50,0,301.77,307.48,0.0,0.0,0.000,607313.2,607313.2,20343,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456470,1495994.00
01/15/2017 00:00,2,0.000,ALERT,213.96,306.28,59.991,1484456403,"201051344000569","219011344069620",0.00,-4.00,0,303.58,308.39,0.0,0.0,0.000,618767.2,618767.2,20366,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456472,1495995.00
01/15/2017 00:00,2,0.000,ALERT,213.96,305.38,59.991,1484456403,"201051344000983","219011344069620",0.00,-4.00,0,303.28,307.78,0.0,0.0,0.000,610743.1,610743.1,20494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484456474,1495996.00
01/15/2017 00:00,2,0.000,ALERT,214.19,305.38,59.991,1484456403,"201051344001158","219011344069620",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,600091.4,600091.4,20678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456476,1495997.00
01/15/2017 00:00,2,0.000,ALERT,214.41,305.98,59.986,1484456403,"201051344000576","219011344069620",0.00,-4.00,0,302.98,307.78,0.0,0.0,0.000,610013.2,610013.2,20391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456478,1495998.00
01/15/2017 00:00,2,0.000,ALERT,212.61,300.87,60.002,1484456403,"274151322000087","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,813867.2,813867.2,20700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484456479,1495999.00
01/15/2017 00:15,2,0.000,ALERT,212.16,300.87,59.986,1484457303,"201051344000645","219011344069620",0.00,-4.00,0,299.67,307.18,0.0,0.0,0.000,609248.1,609248.1,20369,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457305,1496000.00
01/15/2017 00:15,2,0.000,ALERT,210.80,298.47,60.012,1484457303,"274151322000085","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,840764.0,840764.0,20511,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457307,1496001.00
01/15/2017 00:15,2,0.000,ALERT,212.16,300.87,59.981,1484457303,"201051344000633","219011344069620",0.00,-4.00,0,298.17,306.88,0.0,0.0,0.000,599062.0,599062.0,20733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457309,1496002.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.87,59.986,1484457303,"201051344000469","219011344069620",0.00,-5.50,0,298.77,307.18,0.0,0.0,0.000,602017.2,602017.2,20713,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457311,1496003.00
01/15/2017 00:15,2,0.000,ALERT,211.25,300.57,59.965,1484457303,"201051344000646","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,598862.4,598862.4,20697,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457313,1496004.00
01/15/2017 00:15,2,0.000,ALERT,210.57,299.67,59.970,1484457303,"274151322000052","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,868569.9,868569.9,20272,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457314,1496005.00
01/15/2017 00:15,2,0.000,ALERT,211.70,301.17,59.981,1484457303,"201051344000585","219011344069620",0.00,-4.00,0,298.77,305.68,0.0,0.0,0.000,609484.4,609484.4,20757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457316,1496006.00
01/15/2017 00:15,2,0.000,ALERT,211.48,301.17,59.975,1484457303,"201051344001230","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,602078.7,602078.7,20615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457318,1496007.00
01/15/2017 00:15,2,0.000,ALERT,211.93,301.77,59.970,1484457303,"201051344000582","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,594174.1,594174.1,20726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457320,1496008.00
01/15/2017 00:15,2,0.000,ALERT,211.25,300.87,59.970,1484457303,"201051344000955","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,609336.9,609336.9,20686,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457321,1496009.00
01/15/2017 00:15,2,0.000,ALERT,210.80,297.87,59.965,1484457303,"274151322000094","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,715107.6,715107.6,20976,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457323,1496010.00
01/15/2017 00:15,2,0.000,ALERT,211.70,301.17,59.970,1484457303,"201051344000579","219011344069620",0.00,-5.00,0,300.27,307.78,0.0,0.0,0.000,617291.7,617291.7,20633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457325,1496011.00
01/15/2017 00:15,2,0.000,ALERT,211.25,301.17,59.970,1484457303,"201051344000890","219011344069620",0.00,-3.50,0,299.97,306.58,0.0,0.0,0.000,606151.2,606151.2,20755,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457327,1496012.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.57,59.965,1484457303,"201051344000438","219011344069620",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,607453.5,607453.5,20766,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457329,1496013.00
01/15/2017 00:15,2,0.000,ALERT,211.93,300.27,59.970,1484457303,"201051344000417","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,592695.5,592695.5,20882,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457331,1496014.00
01/15/2017 00:15,2,0.000,ALERT,210.80,298.77,59.954,1484457303,"274151322000083","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,860175.5,860175.5,20308,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457332,1496015.00
01/15/2017 00:15,2,0.000,ALERT,211.25,299.07,59.954,1484457303,"274151322000076","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,917303.1,917303.1,20417,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457334,1496016.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.87,59.933,1484457303,"201051344000868","219011344069620",0.00,-4.00,0,300.27,307.78,0.0,0.0,0.000,600341.0,600341.0,20723,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457336,1496017.00
01/15/2017 00:15,2,0.000,ALERT,210.80,300.27,59.965,1484457303,"274151322000095","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,908345.8,908345.8,20483,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457338,1496018.00
01/15/2017 00:15,2,0.000,ALERT,211.25,300.27,59.959,1484457303,"201051344000988","219011344069620",0.00,-4.00,0,296.96,306.88,0.0,0.0,0.000,564547.5,564547.5,20757,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457339,1496019.00
01/15/2017 00:15,2,0.000,ALERT,211.03,299.67,59.981,1484457303,"201051344001025","219011344069620",0.00,-5.50,0,298.47,305.98,0.0,0.0,0.000,607660.6,607660.6,20786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457341,1496020.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.87,59.970,1484457303,"201051344000458","219011344069620",0.00,-3.00,0,299.67,307.48,0.0,0.0,0.000,609820.9,609820.9,20507,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457343,1496021.00
01/15/2017 00:15,2,0.000,ALERT,211.93,300.57,59.965,1484457303,"201051344000853","219011344069620",0.00,-5.00,0,299.67,307.18,0.0,0.0,0.000,608678.7,608678.7,20440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457345,1496022.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.87,59.959,1484457303,"201051344000685","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,606473.8,606473.8,20686,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457347,1496023.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.57,59.965,1484457303,"201051344000917","219011344069620",0.00,-3.50,0,298.17,305.08,0.0,0.0,0.000,603575.6,603575.6,20697,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457349,1496024.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.87,59.970,1484457303,"201051344001145","219011344069620",0.00,-4.00,0,299.67,306.28,0.0,0.0,0.000,609319.8,609319.8,20561,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457350,1496025.00
01/15/2017 00:15,2,0.000,ALERT,211.48,299.97,59.965,1484457303,"201051344000651","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,602217.1,602217.1,20732,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457352,1496026.00
01/15/2017 00:15,2,0.000,ALERT,210.35,298.77,59.928,1484457303,"274151322000088","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,825704.9,825704.9,20425,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457354,1496027.00
01/15/2017 00:15,2,0.000,ALERT,211.25,297.26,59.944,1484457303,"274151322000068","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,716150.4,716150.4,20879,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457356,1496028.00
01/15/2017 00:15,2,0.000,ALERT,211.25,300.57,59.965,1484457303,"201051344001135","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,597868.3,597868.3,20780,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457357,1496029.00
01/15/2017 00:15,2,0.000,ALERT,211.25,301.17,59.907,1484457303,"201051344000594","219011344069620",0.00,-4.00,0,299.37,307.18,0.0,0.0,0.000,612811.1,612811.1,20671,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457359,1496030.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.27,59.959,1484457303,"201051344001203","219011344069620",0.00,-5.00,0,299.07,307.18,0.0,0.0,0.000,606069.8,606069.8,20781,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457361,1496031.00
01/15/2017 00:15,2,0.000,ALERT,210.57,298.77,59.949,1484457303,"274151322000054","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,841956.9,841956.9,20505,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457363,1496032.00
01/15/2017 00:15,2,0.000,ALERT,211.93,299.97,59.959,1484457303,"201051344000867","219011344069620",0.00,-3.00,0,298.77,306.88,0.0,0.0,0.000,599265.6,599265.6,20760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457365,1496033.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.57,59.965,1484457303,"201051344001093","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,602996.2,602996.2,20697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457366,1496034.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.57,59.981,1484457303,"201051344000900","219011344069620",0.00,-5.50,0,299.37,306.88,0.0,0.0,0.000,617747.5,617747.5,20361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457368,1496035.00
01/15/2017 00:15,2,0.000,ALERT,211.70,299.67,59.896,1484457303,"201051344000648","219011344069620",0.00,-5.50,0,298.77,306.88,0.0,0.0,0.000,607313.2,607313.2,20345,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457371,1496036.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.87,59.954,1484457303,"201051344000569","219011344069620",0.00,-5.00,0,299.97,307.48,0.0,0.0,0.000,618767.2,618767.2,20368,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484457372,1496037.00
01/15/2017 00:15,2,0.000,ALERT,211.48,300.57,59.938,1484457303,"201051344000983","219011344069620",0.00,-5.00,0,299.67,307.48,0.0,0.0,0.000,610743.1,610743.1,20496,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457374,1496038.00
01/15/2017 00:15,2,0.000,ALERT,211.70,300.57,59.975,1484457303,"201051344001158","219011344069620",0.00,-6.00,0,299.07,306.88,0.0,0.0,0.000,600091.4,600091.4,20680,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457376,1496039.00
01/15/2017 00:15,2,0.000,ALERT,212.16,301.17,59.944,1484457303,"201051344000576","219011344069620",0.00,-5.00,0,299.67,307.18,0.0,0.0,0.000,610013.2,610013.2,20393,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457378,1496040.00
01/15/2017 00:15,2,0.000,ALERT,210.80,297.26,59.949,1484457303,"274151322000087","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,813867.2,813867.2,20702,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484457379,1496041.00
01/15/2017 00:30,2,0.000,ALERT,212.16,300.57,59.965,1484458203,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,609248.1,609248.1,20371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458205,1496042.00
01/15/2017 00:30,2,0.000,ALERT,210.35,297.26,59.959,1484458203,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,840764.0,840764.0,20513,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458207,1496043.00
01/15/2017 00:30,2,0.000,ALERT,212.38,300.57,59.986,1484458203,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,599062.0,599062.0,20735,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458208,1496044.00
01/15/2017 00:30,2,0.000,ALERT,211.70,300.87,59.965,1484458203,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,602017.2,602017.2,20715,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458210,1496045.00
01/15/2017 00:30,2,0.000,ALERT,211.25,300.27,60.002,1484458203,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,598862.4,598862.4,20699,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458212,1496046.00
01/15/2017 00:30,2,0.000,ALERT,210.12,297.87,59.928,1484458203,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,868569.9,868569.9,20274,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458214,1496047.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.57,59.970,1484458203,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,609484.4,609484.4,20759,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458216,1496048.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.87,59.970,1484458203,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,602078.7,602078.7,20617,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458217,1496049.00
01/15/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1484458203,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,594174.1,594174.1,20728,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458219,1496050.00
01/15/2017 00:30,2,0.000,ALERT,211.25,300.57,59.975,1484458203,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,609336.9,609336.9,20688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458221,1496051.00
01/15/2017 00:30,2,0.000,ALERT,210.35,297.26,59.944,1484458203,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,715107.6,715107.6,20978,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458223,1496052.00
01/15/2017 00:30,2,0.000,ALERT,211.70,301.47,60.023,1484458203,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,617291.7,617291.7,20635,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458224,1496053.00
01/15/2017 00:30,2,0.000,ALERT,211.25,300.87,59.986,1484458203,"201051344000890","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,606151.2,606151.2,20757,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458226,1496054.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.57,59.975,1484458203,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,607453.5,607453.5,20768,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458228,1496055.00
01/15/2017 00:30,2,0.000,ALERT,211.70,299.97,59.970,1484458203,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,592695.5,592695.5,20884,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458230,1496056.00
01/15/2017 00:30,2,0.000,ALERT,210.35,298.17,59.970,1484458203,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,860175.5,860175.5,20310,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458232,1496057.00
01/15/2017 00:30,2,0.000,ALERT,211.03,297.26,59.970,1484458203,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,917303.1,917303.1,20419,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458234,1496058.00
01/15/2017 00:30,2,0.000,ALERT,211.48,301.47,60.007,1484458203,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,600341.0,600341.0,20725,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458236,1496059.00
01/15/2017 00:30,2,0.000,ALERT,211.25,300.27,60.018,1484458203,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,564547.5,564547.5,20759,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458239,1496060.00
01/15/2017 00:30,2,0.000,ALERT,211.25,299.67,59.991,1484458203,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,607660.6,607660.6,20788,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458240,1496061.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.87,59.991,1484458203,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,609820.9,609820.9,20509,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458242,1496062.00
01/15/2017 00:30,2,0.000,ALERT,212.16,300.87,59.954,1484458203,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,608678.7,608678.7,20442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458244,1496063.00
01/15/2017 00:30,2,0.000,ALERT,211.70,300.57,59.996,1484458203,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,606473.8,606473.8,20688,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458246,1496064.00
01/15/2017 00:30,2,0.000,ALERT,211.70,299.97,60.023,1484458203,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,603575.6,603575.6,20699,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458248,1496065.00
01/15/2017 00:30,2,0.000,ALERT,211.70,300.57,59.981,1484458203,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,609319.8,609319.8,20563,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458249,1496066.00
01/15/2017 00:30,2,0.000,ALERT,211.48,299.67,59.996,1484458203,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,602217.1,602217.1,20734,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458251,1496067.00
01/15/2017 00:30,2,0.000,ALERT,210.12,297.26,59.991,1484458203,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,825704.9,825704.9,20427,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458253,1496068.00
01/15/2017 00:30,2,0.000,ALERT,211.03,296.96,59.986,1484458203,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,716150.4,716150.4,20881,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458255,1496069.00
01/15/2017 00:30,2,0.000,ALERT,211.03,300.27,60.002,1484458203,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,597868.3,597868.3,20782,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458256,1496070.00
01/15/2017 00:30,2,0.000,ALERT,211.25,301.47,59.986,1484458203,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612811.1,612811.1,20673,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458258,1496071.00
01/15/2017 00:30,2,0.000,ALERT,211.70,299.97,59.991,1484458203,"201051344001203","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,606069.8,606069.8,20783,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458260,1496072.00
01/15/2017 00:30,2,0.000,ALERT,210.35,298.17,59.986,1484458203,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,841956.9,841956.9,20507,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458262,1496073.00
01/15/2017 00:30,2,0.000,ALERT,211.93,300.27,59.991,1484458203,"201051344000867","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,599265.6,599265.6,20762,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458264,1496074.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.27,59.981,1484458203,"201051344001093","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,602996.2,602996.2,20699,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458265,1496075.00
01/15/2017 00:30,2,0.000,ALERT,211.48,300.87,59.986,1484458203,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617747.5,617747.5,20363,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458267,1496076.00
01/15/2017 00:30,2,0.000,ALERT,211.70,299.97,59.991,1484458203,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,607313.2,607313.2,20347,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458269,1496077.00
01/15/2017 00:30,2,0.000,ALERT,211.70,301.17,59.991,1484458203,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,618767.2,618767.2,20370,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484458271,1496078.00
01/15/2017 00:30,2,0.000,ALERT,211.70,300.87,59.996,1484458203,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,610743.1,610743.1,20498,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458273,1496079.00
01/15/2017 00:30,2,0.000,ALERT,211.70,300.57,59.986,1484458203,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,600091.4,600091.4,20682,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458275,1496080.00
01/15/2017 00:30,2,0.000,ALERT,211.93,301.17,59.991,1484458203,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,610013.2,610013.2,20395,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458276,1496081.00
01/15/2017 00:30,2,0.000,ALERT,210.57,297.26,59.996,1484458203,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,813867.2,813867.2,20704,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458278,1496082.00
01/15/2017 00:30,2,0.000,ALERT,210.35,298.47,59.986,1484458203,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,908345.8,908345.8,20485,0,0,0,L,1151911521,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484458280,1496083.00
01/15/2017 00:45,2,0.000,ALERT,212.38,301.17,59.975,1484459103,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,609248.1,609248.1,20373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459105,1496084.00
01/15/2017 00:45,2,0.000,ALERT,211.03,298.47,59.970,1484459103,"274151322000085","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,840764.0,840764.0,20515,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459107,1496085.00
01/15/2017 00:45,2,0.000,ALERT,212.61,300.87,59.975,1484459103,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,599062.0,599062.0,20737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459109,1496086.00
01/15/2017 00:45,2,0.000,ALERT,211.93,301.17,59.970,1484459103,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,602017.2,602017.2,20717,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459110,1496087.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.17,59.975,1484459103,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,598862.4,598862.4,20701,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459112,1496088.00
01/15/2017 00:45,2,0.000,ALERT,210.80,299.67,59.975,1484459103,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,868569.9,868569.9,20276,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459114,1496089.00
01/15/2017 00:45,2,0.000,ALERT,211.93,301.77,59.949,1484459103,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,609484.4,609484.4,20761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459116,1496090.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.77,59.975,1484459103,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,602078.7,602078.7,20619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459118,1496091.00
01/15/2017 00:45,2,0.000,ALERT,212.38,302.37,59.970,1484459103,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,594174.1,594174.1,20730,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459120,1496092.00
01/15/2017 00:45,2,0.000,ALERT,211.48,301.47,59.970,1484459103,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,609336.9,609336.9,20690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459121,1496093.00
01/15/2017 00:45,2,0.000,ALERT,211.25,298.17,59.959,1484459103,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,715107.6,715107.6,20980,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459123,1496094.00
01/15/2017 00:45,2,0.000,ALERT,211.93,302.07,59.975,1484459103,"201051344000579","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,617291.7,617291.7,20637,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459125,1496095.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.77,59.981,1484459103,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,606151.2,606151.2,20759,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459127,1496096.00
01/15/2017 00:45,2,0.000,ALERT,211.93,301.17,59.991,1484459103,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,607453.5,607453.5,20770,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459129,1496097.00
01/15/2017 00:45,2,0.000,ALERT,212.16,300.87,60.002,1484459103,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,592695.5,592695.5,20886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459131,1496098.00
01/15/2017 00:45,2,0.000,ALERT,211.25,299.67,59.965,1484459103,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,860175.5,860175.5,20312,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459132,1496099.00
01/15/2017 00:45,2,0.000,ALERT,211.70,299.07,60.007,1484459103,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,917303.1,917303.1,20421,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459134,1496100.00
01/15/2017 00:45,2,0.000,ALERT,211.93,302.07,59.996,1484459103,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,600341.0,600341.0,20727,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459136,1496101.00
01/15/2017 00:45,2,0.000,ALERT,211.03,299.97,59.917,1484459103,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,908345.8,908345.8,20487,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459138,1496102.00
