ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 00:45,2,0.000,ALERT,211.70,301.17,60.012,1484459103,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,564547.5,564547.5,20761,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459140,1496103.00
01/15/2017 00:45,2,0.000,ALERT,211.70,300.57,59.928,1484459103,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,607660.6,607660.6,20790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459141,1496104.00
01/15/2017 00:45,2,0.000,ALERT,211.93,301.17,59.986,1484459103,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,609820.9,609820.9,20511,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459143,1496105.00
01/15/2017 00:45,2,0.000,ALERT,212.38,301.17,59.938,1484459103,"201051344000853","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,608678.7,608678.7,20444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459145,1496106.00
01/15/2017 00:45,2,0.000,ALERT,212.16,301.47,59.975,1484459103,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,606473.8,606473.8,20690,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459147,1496107.00
01/15/2017 00:45,2,0.000,ALERT,211.93,300.87,59.970,1484459103,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,603575.6,603575.6,20701,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459149,1496108.00
01/15/2017 00:45,2,0.000,ALERT,212.16,301.77,59.975,1484459103,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,609319.8,609319.8,20565,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459150,1496109.00
01/15/2017 00:45,2,0.000,ALERT,211.93,300.57,59.970,1484459103,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,602217.1,602217.1,20736,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459152,1496110.00
01/15/2017 00:45,2,0.000,ALERT,210.57,298.17,59.981,1484459103,"274151322000088","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,825704.9,825704.9,20429,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459154,1496111.00
01/15/2017 00:45,2,0.000,ALERT,211.93,298.47,59.981,1484459103,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,716150.4,716150.4,20883,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459156,1496112.00
01/15/2017 00:45,2,0.000,ALERT,211.48,301.17,59.975,1484459103,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,597868.3,597868.3,20784,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459158,1496113.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.77,59.986,1484459103,"201051344000594","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,612811.1,612811.1,20675,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459160,1496114.00
01/15/2017 00:45,2,0.000,ALERT,211.93,300.87,59.981,1484459103,"201051344001203","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,606069.8,606069.8,20785,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459161,1496115.00
01/15/2017 00:45,2,0.000,ALERT,210.80,299.37,59.991,1484459103,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,841956.9,841956.9,20509,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459163,1496116.00
01/15/2017 00:45,2,0.000,ALERT,212.16,300.57,59.986,1484459103,"201051344000867","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,599265.6,599265.6,20764,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459165,1496117.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.17,60.002,1484459103,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,602996.2,602996.2,20701,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459167,1496118.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.17,59.991,1484459103,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617747.5,617747.5,20365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459169,1496119.00
01/15/2017 00:45,2,0.000,ALERT,212.16,300.27,59.991,1484459103,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,607313.2,607313.2,20349,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459170,1496120.00
01/15/2017 00:45,2,0.000,ALERT,211.93,301.47,59.991,1484459103,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,618767.2,618767.2,20372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459172,1496121.00
01/15/2017 00:45,2,0.000,ALERT,211.70,301.17,59.996,1484459103,"201051344000983","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,610743.1,610743.1,20500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459174,1496122.00
01/15/2017 00:45,2,0.000,ALERT,212.16,301.17,60.018,1484459103,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,600091.4,600091.4,20684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459176,1496123.00
01/15/2017 00:45,2,0.000,ALERT,212.38,301.47,59.954,1484459103,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,610013.2,610013.2,20397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484459177,1496124.00
01/15/2017 00:45,2,0.000,ALERT,211.03,298.47,60.018,1484459103,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,813867.2,813867.2,20706,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484459179,1496125.00
01/15/2017 01:00,2,0.000,ALERT,212.16,300.57,59.981,1484460003,"201051344000645","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,609248.1,609248.1,20375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460005,1496126.00
01/15/2017 01:00,2,0.000,ALERT,211.03,298.77,59.981,1484460003,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,840764.0,840764.0,20517,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460007,1496127.00
01/15/2017 01:00,2,0.000,ALERT,212.38,300.27,59.991,1484460003,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,599062.0,599062.0,20739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460009,1496128.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.57,59.959,1484460003,"201051344000469","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,602017.2,602017.2,20719,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460010,1496129.00
01/15/2017 01:00,2,0.000,ALERT,211.70,300.87,59.970,1484460003,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,598862.4,598862.4,20703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460012,1496130.00
01/15/2017 01:00,2,0.000,ALERT,210.80,299.07,59.986,1484460003,"274151322000052","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,868569.9,868569.9,20278,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460014,1496131.00
01/15/2017 01:00,2,0.000,ALERT,211.93,301.17,59.991,1484460003,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,609484.4,609484.4,20763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460016,1496132.00
01/15/2017 01:00,2,0.000,ALERT,211.70,301.17,59.981,1484460003,"201051344001230","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,602078.7,602078.7,20621,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460018,1496133.00
01/15/2017 01:00,2,0.000,ALERT,212.38,301.77,59.991,1484460003,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,594174.1,594174.1,20732,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460019,1496134.00
01/15/2017 01:00,2,0.000,ALERT,211.48,301.17,59.991,1484460003,"201051344000955","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,609336.9,609336.9,20692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460021,1496135.00
01/15/2017 01:00,2,0.000,ALERT,211.03,298.77,59.986,1484460003,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,715107.6,715107.6,20982,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460023,1496136.00
01/15/2017 01:00,2,0.000,ALERT,211.93,301.47,59.991,1484460003,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,617291.7,617291.7,20639,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460025,1496137.00
01/15/2017 01:00,2,0.000,ALERT,211.70,301.17,59.986,1484460003,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,606151.2,606151.2,20761,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460027,1496138.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.57,59.986,1484460003,"201051344000438","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,607453.5,607453.5,20772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460028,1496139.00
01/15/2017 01:00,2,0.000,ALERT,212.16,300.27,59.986,1484460003,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,592695.5,592695.5,20888,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460030,1496140.00
01/15/2017 01:00,2,0.000,ALERT,211.25,299.37,59.981,1484460003,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,860175.5,860175.5,20314,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460032,1496141.00
01/15/2017 01:00,2,0.000,ALERT,211.70,299.07,59.991,1484460003,"274151322000076","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,917303.1,917303.1,20423,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460034,1496142.00
01/15/2017 01:00,2,0.000,ALERT,211.70,301.47,59.986,1484460003,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,600341.0,600341.0,20729,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460036,1496143.00
01/15/2017 01:00,2,0.000,ALERT,211.25,299.97,59.991,1484460003,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,908345.8,908345.8,20489,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460037,1496144.00
01/15/2017 01:00,2,0.000,ALERT,211.70,300.57,59.981,1484460003,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,564547.5,564547.5,20763,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460039,1496145.00
01/15/2017 01:00,2,0.000,ALERT,211.70,299.97,60.023,1484460003,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20792,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460041,1496146.00
01/15/2017 01:00,2,0.000,ALERT,211.70,300.87,59.991,1484460003,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,609820.9,609820.9,20513,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460043,1496147.00
01/15/2017 01:00,2,0.000,ALERT,212.38,300.87,59.975,1484460003,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,608678.7,608678.7,20446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460045,1496148.00
01/15/2017 01:00,2,0.000,ALERT,212.16,300.87,59.986,1484460003,"201051344000685","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,606473.8,606473.8,20692,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460046,1496149.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.57,59.991,1484460003,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,603575.6,603575.6,20703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460048,1496150.00
01/15/2017 01:00,2,0.000,ALERT,212.16,301.17,59.975,1484460003,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609319.8,609319.8,20567,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460050,1496151.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.27,59.996,1484460003,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602217.1,602217.1,20738,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460052,1496152.00
01/15/2017 01:00,2,0.000,ALERT,210.57,299.07,59.970,1484460003,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,825704.9,825704.9,20431,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460054,1496153.00
01/15/2017 01:00,2,0.000,ALERT,211.93,298.17,59.975,1484460003,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,716150.4,716150.4,20885,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460055,1496154.00
01/15/2017 01:00,2,0.000,ALERT,211.48,300.87,59.944,1484460003,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,597868.3,597868.3,20786,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460057,1496155.00
01/15/2017 01:00,2,0.000,ALERT,211.70,301.47,59.938,1484460003,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,612811.1,612811.1,20677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460059,1496156.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.57,59.970,1484460003,"201051344001203","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,606069.8,606069.8,20787,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460061,1496157.00
01/15/2017 01:00,2,0.000,ALERT,211.03,299.07,59.949,1484460003,"274151322000054","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,841956.9,841956.9,20511,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460063,1496158.00
01/15/2017 01:00,2,0.000,ALERT,212.16,300.57,60.018,1484460003,"201051344000867","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,599265.6,599265.6,20766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460064,1496159.00
01/15/2017 01:00,2,0.000,ALERT,211.70,300.57,59.975,1484460003,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,602996.2,602996.2,20703,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460066,1496160.00
01/15/2017 01:00,2,0.000,ALERT,211.70,300.87,60.028,1484460003,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617747.5,617747.5,20367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460068,1496161.00
01/15/2017 01:00,2,0.000,ALERT,211.93,300.27,59.986,1484460003,"201051344000648","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,607313.2,607313.2,20351,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460070,1496162.00
01/15/2017 01:00,2,0.000,ALERT,211.93,301.17,59.981,1484460003,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,618767.2,618767.2,20374,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460072,1496163.00
01/15/2017 01:00,2,0.000,ALERT,211.93,301.17,59.981,1484460003,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,610743.1,610743.1,20502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460074,1496164.00
01/15/2017 01:00,2,0.000,ALERT,212.16,300.87,59.986,1484460003,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,600091.4,600091.4,20686,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460075,1496165.00
01/15/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1484460003,"201051344000576","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,610013.2,610013.2,20399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460077,1496166.00
01/15/2017 01:00,2,0.000,ALERT,211.25,297.57,59.975,1484460003,"274151322000087","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,813867.2,813867.2,20708,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460079,1496167.00
01/15/2017 01:15,2,0.000,ALERT,212.38,300.57,59.986,1484460904,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,609248.1,609248.1,20377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460906,1496168.00
01/15/2017 01:15,2,0.000,ALERT,211.25,298.17,59.965,1484460904,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,840764.0,840764.0,20519,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460907,1496169.00
01/15/2017 01:15,2,0.000,ALERT,212.38,300.27,59.986,1484460904,"201051344000633","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,599062.0,599062.0,20741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460909,1496170.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.57,60.012,1484460904,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,602017.2,602017.2,20721,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460911,1496171.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.87,59.975,1484460904,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,598862.4,598862.4,20705,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460913,1496172.00
01/15/2017 01:15,2,0.000,ALERT,210.80,298.47,60.023,1484460904,"274151322000052","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,868569.9,868569.9,20280,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460915,1496173.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.87,59.986,1484460904,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,609484.4,609484.4,20765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460916,1496174.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.87,59.986,1484460904,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,602078.7,602078.7,20623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460918,1496175.00
01/15/2017 01:15,2,0.000,ALERT,212.38,301.77,59.986,1484460904,"201051344000582","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,594174.1,594174.1,20734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460920,1496176.00
01/15/2017 01:15,2,0.000,ALERT,211.48,300.87,60.034,1484460904,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,609336.9,609336.9,20694,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460922,1496177.00
01/15/2017 01:15,2,0.000,ALERT,211.03,297.57,59.954,1484460904,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,715107.6,715107.6,20984,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460923,1496178.00
01/15/2017 01:15,2,0.000,ALERT,211.93,301.17,59.954,1484460904,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,617291.7,617291.7,20641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460925,1496179.00
01/15/2017 01:15,2,0.000,ALERT,211.70,301.17,59.986,1484460904,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,606151.2,606151.2,20763,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460927,1496180.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.57,59.991,1484460904,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607453.5,607453.5,20774,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460929,1496181.00
01/15/2017 01:15,2,0.000,ALERT,212.16,299.97,60.023,1484460904,"201051344000417","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,592695.5,592695.5,20890,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460931,1496182.00
01/15/2017 01:15,2,0.000,ALERT,211.25,299.07,59.981,1484460904,"274151322000083","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,860175.5,860175.5,20316,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460933,1496183.00
01/15/2017 01:15,2,0.000,ALERT,211.93,298.47,60.007,1484460904,"274151322000076","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,917303.1,917303.1,20425,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460934,1496184.00
01/15/2017 01:15,2,0.000,ALERT,211.70,301.17,59.981,1484460904,"201051344000868","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,600341.0,600341.0,20731,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460936,1496185.00
01/15/2017 01:15,2,0.000,ALERT,211.25,299.67,60.002,1484460904,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,908345.8,908345.8,20491,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460938,1496186.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.57,60.002,1484460904,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,564547.5,564547.5,20765,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460940,1496187.00
01/15/2017 01:15,2,0.000,ALERT,211.48,299.97,59.991,1484460904,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,607660.6,607660.6,20794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460942,1496188.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.87,59.975,1484460904,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,609820.9,609820.9,20515,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460944,1496189.00
01/15/2017 01:15,2,0.000,ALERT,212.38,300.87,59.954,1484460904,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,608678.7,608678.7,20448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460945,1496190.00
01/15/2017 01:15,2,0.000,ALERT,212.16,300.87,59.986,1484460904,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,606473.8,606473.8,20694,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460947,1496191.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.27,59.981,1484460904,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,603575.6,603575.6,20705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460949,1496192.00
01/15/2017 01:15,2,0.000,ALERT,212.16,300.87,59.981,1484460904,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,609319.8,609319.8,20569,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460951,1496193.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.27,59.970,1484460904,"201051344000651","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,602217.1,602217.1,20740,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460952,1496194.00
01/15/2017 01:15,2,0.000,ALERT,210.80,297.87,59.970,1484460904,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,825704.9,825704.9,20433,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460954,1496195.00
01/15/2017 01:15,2,0.000,ALERT,211.70,297.87,59.965,1484460904,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,716150.4,716150.4,20887,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460956,1496196.00
01/15/2017 01:15,2,0.000,ALERT,211.48,300.87,59.991,1484460904,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,597868.3,597868.3,20788,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484460958,1496197.00
01/15/2017 01:15,2,0.000,ALERT,211.48,301.17,59.965,1484460904,"201051344000594","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,612811.1,612811.1,20679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460960,1496198.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.57,59.986,1484460904,"201051344001203","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,606069.8,606069.8,20789,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460961,1496199.00
01/15/2017 01:15,2,0.000,ALERT,211.03,298.77,59.975,1484460904,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,841956.9,841956.9,20513,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460963,1496200.00
01/15/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1484460904,"201051344000867","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,599265.6,599265.6,20768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460965,1496201.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.57,59.986,1484460904,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,602996.2,602996.2,20705,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460967,1496202.00
01/15/2017 01:15,2,0.000,ALERT,211.93,301.17,59.981,1484460904,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617747.5,617747.5,20369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460969,1496203.00
01/15/2017 01:15,2,0.000,ALERT,211.93,299.97,59.986,1484460904,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,607313.2,607313.2,20353,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460971,1496204.00
01/15/2017 01:15,2,0.000,ALERT,211.93,301.47,59.991,1484460904,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,618767.2,618767.2,20376,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460972,1496205.00
01/15/2017 01:15,2,0.000,ALERT,211.70,300.87,59.986,1484460904,"201051344000983","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,610743.1,610743.1,20504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460974,1496206.00
01/15/2017 01:15,2,0.000,ALERT,211.93,300.87,59.981,1484460904,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,600091.4,600091.4,20688,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460976,1496207.00
01/15/2017 01:15,2,0.000,ALERT,212.38,301.47,59.986,1484460904,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,610013.2,610013.2,20401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460978,1496208.00
01/15/2017 01:15,2,0.000,ALERT,211.03,297.26,59.975,1484460904,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,813867.2,813867.2,20710,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484460979,1496209.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.17,59.986,1484461803,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,609248.1,609248.1,20379,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461805,1496210.00
01/15/2017 01:30,2,0.000,ALERT,211.03,299.07,59.986,1484461803,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,840764.0,840764.0,20521,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461807,1496211.00
01/15/2017 01:30,2,0.000,ALERT,212.61,300.87,59.986,1484461803,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,599062.0,599062.0,20743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461809,1496212.00
01/15/2017 01:30,2,0.000,ALERT,211.93,300.87,59.996,1484461803,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,602017.2,602017.2,20723,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461811,1496213.00
01/15/2017 01:30,2,0.000,ALERT,211.93,301.77,59.991,1484461803,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,598862.4,598862.4,20707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461813,1496214.00
01/15/2017 01:30,2,0.000,ALERT,210.80,299.97,59.981,1484461803,"274151322000052","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,868569.9,868569.9,20282,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461814,1496215.00
01/15/2017 01:30,2,0.000,ALERT,212.16,302.07,59.996,1484461803,"201051344000585","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,609484.4,609484.4,20767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461816,1496216.00
01/15/2017 01:30,2,0.000,ALERT,212.16,302.07,59.991,1484461803,"201051344001230","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,602078.7,602078.7,20625,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461818,1496217.00
01/15/2017 01:30,2,0.000,ALERT,212.61,302.68,59.996,1484461803,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,594174.1,594174.1,20736,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461820,1496218.00
01/15/2017 01:30,2,0.000,ALERT,211.70,301.77,60.034,1484461803,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,609336.9,609336.9,20696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461822,1496219.00
01/15/2017 01:30,2,0.000,ALERT,211.03,298.47,59.986,1484461803,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,715107.6,715107.6,20986,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461823,1496220.00
01/15/2017 01:30,2,0.000,ALERT,211.93,301.77,59.991,1484461803,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617291.7,617291.7,20643,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461825,1496221.00
01/15/2017 01:30,2,0.000,ALERT,211.93,302.37,59.986,1484461803,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,606151.2,606151.2,20765,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461827,1496222.00
01/15/2017 01:30,2,0.000,ALERT,212.16,301.47,59.986,1484461803,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,607453.5,607453.5,20776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461829,1496223.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.17,60.002,1484461803,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,592695.5,592695.5,20892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461831,1496224.00
01/15/2017 01:30,2,0.000,ALERT,211.25,298.77,59.986,1484461803,"274151322000083","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,860175.5,860175.5,20318,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461832,1496225.00
01/15/2017 01:30,2,0.000,ALERT,211.48,298.47,59.965,1484461803,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,917303.1,917303.1,20427,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461834,1496226.00
01/15/2017 01:30,2,0.000,ALERT,211.70,301.77,59.959,1484461803,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,600341.0,600341.0,20733,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461836,1496227.00
01/15/2017 01:30,2,0.000,ALERT,211.03,299.67,59.981,1484461803,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,908345.8,908345.8,20493,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461838,1496228.00
01/15/2017 01:30,2,0.000,ALERT,211.70,300.87,59.986,1484461803,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,564547.5,564547.5,20767,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461840,1496229.00
01/15/2017 01:30,2,0.000,ALERT,211.93,300.87,59.959,1484461803,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,607660.6,607660.6,20796,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461842,1496230.00
01/15/2017 01:30,2,0.000,ALERT,211.70,301.47,59.986,1484461803,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,609820.9,609820.9,20517,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461843,1496231.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.17,59.949,1484461803,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,608678.7,608678.7,20450,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461845,1496232.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.77,59.975,1484461803,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,606473.8,606473.8,20696,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461847,1496233.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.17,59.981,1484461803,"201051344000917","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,603575.6,603575.6,20707,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461849,1496234.00
01/15/2017 01:30,2,0.000,ALERT,212.38,301.77,60.028,1484461803,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,609319.8,609319.8,20571,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461851,1496235.00
01/15/2017 01:30,2,0.000,ALERT,212.16,300.87,59.991,1484461803,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,602217.1,602217.1,20742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461853,1496236.00
01/15/2017 01:30,2,0.000,ALERT,210.57,298.47,59.970,1484461803,"274151322000088","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,825704.9,825704.9,20435,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461854,1496237.00
01/15/2017 01:30,2,0.000,ALERT,211.93,298.47,59.986,1484461803,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,716150.4,716150.4,20889,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461856,1496238.00
01/15/2017 01:30,2,0.000,ALERT,211.93,301.77,60.023,1484461803,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,597868.3,597868.3,20790,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461858,1496239.00
01/15/2017 01:30,2,0.000,ALERT,211.70,302.07,59.986,1484461803,"201051344000594","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,612811.1,612811.1,20681,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461860,1496240.00
01/15/2017 01:30,2,0.000,ALERT,212.16,301.17,59.986,1484461803,"201051344001203","219011344069620",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,606069.8,606069.8,20791,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461862,1496241.00
01/15/2017 01:30,2,0.000,ALERT,210.80,299.67,59.970,1484461803,"274151322000054","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,841956.9,841956.9,20515,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461864,1496242.00
01/15/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1484461803,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,599265.6,599265.6,20770,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461865,1496243.00
01/15/2017 01:30,2,0.000,ALERT,211.93,301.47,59.991,1484461803,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,602996.2,602996.2,20707,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461867,1496244.00
01/15/2017 01:30,2,0.000,ALERT,211.93,301.47,59.975,1484461803,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617747.5,617747.5,20371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461869,1496245.00
01/15/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1484461803,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,607313.2,607313.2,20355,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461871,1496246.00
01/15/2017 01:30,2,0.000,ALERT,212.16,302.07,59.986,1484461803,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,618767.2,618767.2,20378,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461873,1496247.00
