ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 01:30,2,0.000,ALERT,211.93,301.77,59.975,1484461803,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,610743.1,610743.1,20506,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461874,1496248.00
01/15/2017 01:30,2,0.000,ALERT,212.16,301.47,59.970,1484461803,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,600091.4,600091.4,20690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461876,1496249.00
01/15/2017 01:30,2,0.000,ALERT,212.61,302.07,59.938,1484461803,"201051344000576","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,610013.2,610013.2,20403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484461878,1496250.00
01/15/2017 01:30,2,0.000,ALERT,211.03,297.87,59.970,1484461803,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,813867.2,813867.2,20712,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484461880,1496251.00
01/15/2017 01:45,2,0.000,ALERT,212.61,301.77,59.991,1484462703,"201051344000645","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,609248.1,609248.1,20381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462705,1496252.00
01/15/2017 01:45,2,0.000,ALERT,211.48,299.07,59.986,1484462703,"274151322000085","219011344069620",0.00,-5.00,0,285.54,300.57,0.0,0.0,0.000,840764.0,840764.0,20523,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462707,1496253.00
01/15/2017 01:45,2,0.000,ALERT,212.83,301.77,59.970,1484462703,"201051344000633","219011344069620",0.00,-5.00,0,286.74,302.68,0.0,0.0,0.000,599062.0,599062.0,20745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462709,1496254.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.77,59.996,1484462703,"201051344000469","219011344069620",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,602017.2,602017.2,20725,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462711,1496255.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.47,60.034,1484462703,"201051344000646","219011344069620",0.00,-5.50,0,287.05,303.28,0.0,0.0,0.000,598862.4,598862.4,20709,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462712,1496256.00
01/15/2017 01:45,2,0.000,ALERT,211.03,300.27,59.991,1484462703,"274151322000052","219011344069620",0.00,-5.50,0,285.54,300.87,0.0,0.0,0.000,868569.9,868569.9,20284,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462714,1496257.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.47,59.996,1484462703,"201051344000585","219011344069620",0.00,-5.00,0,286.74,303.58,0.0,0.0,0.000,609484.4,609484.4,20769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462716,1496258.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.77,59.975,1484462703,"201051344001230","219011344069620",0.00,-5.00,0,287.65,303.58,0.0,0.0,0.000,602078.7,602078.7,20627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462718,1496259.00
01/15/2017 01:45,2,0.000,ALERT,212.83,302.37,60.007,1484462703,"201051344000582","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,594174.1,594174.1,20738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462720,1496260.00
01/15/2017 01:45,2,0.000,ALERT,211.70,301.17,59.986,1484462703,"201051344000955","219011344069620",0.00,-5.00,0,287.35,303.28,0.0,0.0,0.000,609336.9,609336.9,20698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462721,1496261.00
01/15/2017 01:45,2,0.000,ALERT,211.48,298.47,59.986,1484462703,"274151322000094","219011344069620",0.00,-6.00,0,284.64,299.67,0.0,0.0,0.000,715107.6,715107.6,20988,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462723,1496262.00
01/15/2017 01:45,2,0.000,ALERT,212.16,302.37,60.002,1484462703,"201051344000579","219011344069620",0.00,-5.50,0,288.55,303.58,0.0,0.0,0.000,617291.7,617291.7,20645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462725,1496263.00
01/15/2017 01:45,2,0.000,ALERT,211.93,301.77,60.023,1484462703,"201051344000890","219011344069620",0.00,-4.00,0,287.95,304.48,0.0,0.0,0.000,606151.2,606151.2,20767,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462727,1496264.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.47,59.996,1484462703,"201051344000438","219011344069620",0.00,-5.50,0,287.35,303.28,0.0,0.0,0.000,607453.5,607453.5,20778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462728,1496265.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.17,59.991,1484462703,"201051344000417","219011344069620",0.00,-5.00,0,286.74,302.68,0.0,0.0,0.000,592695.5,592695.5,20894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462730,1496266.00
01/15/2017 01:45,2,0.000,ALERT,211.48,299.07,59.991,1484462703,"274151322000083","219011344069620",0.00,-5.50,0,286.14,301.17,0.0,0.0,0.000,860175.5,860175.5,20320,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462732,1496267.00
01/15/2017 01:45,2,0.000,ALERT,211.93,299.07,60.028,1484462703,"274151322000076","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,917303.1,917303.1,20429,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462734,1496268.00
01/15/2017 01:45,2,0.000,ALERT,211.93,302.07,59.991,1484462703,"201051344000868","219011344069620",0.00,-5.00,0,288.85,303.58,0.0,0.0,0.000,600341.0,600341.0,20735,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462736,1496269.00
01/15/2017 01:45,2,0.000,ALERT,211.25,300.27,59.996,1484462703,"274151322000095","219011344069620",0.00,-6.00,0,286.44,301.47,0.0,0.0,0.000,908345.8,908345.8,20495,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462738,1496270.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.47,59.986,1484462703,"201051344000988","219011344069620",0.00,-5.00,0,285.84,302.68,0.0,0.0,0.000,564547.5,564547.5,20769,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462739,1496271.00
01/15/2017 01:45,2,0.000,ALERT,211.93,300.57,59.991,1484462703,"201051344001025","219011344069620",0.00,-6.00,0,286.44,303.58,0.0,0.0,0.000,607660.6,607660.6,20798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462741,1496272.00
01/15/2017 01:45,2,0.000,ALERT,211.93,301.47,59.996,1484462703,"201051344000458","219011344069620",0.00,-3.50,0,288.25,303.58,0.0,0.0,0.000,609820.9,609820.9,20519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462743,1496273.00
01/15/2017 01:45,2,0.000,ALERT,212.83,301.47,60.007,1484462703,"201051344000853","219011344069620",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,608678.7,608678.7,20452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462745,1496274.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.17,60.002,1484462703,"201051344000685","219011344069620",0.00,-5.00,0,287.35,303.28,0.0,0.0,0.000,606473.8,606473.8,20698,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462747,1496275.00
01/15/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1484462703,"201051344000917","219011344069620",0.00,-4.00,0,286.14,302.68,0.0,0.0,0.000,603575.6,603575.6,20709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462748,1496276.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.47,59.991,1484462703,"201051344001145","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,609319.8,609319.8,20573,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462750,1496277.00
01/15/2017 01:45,2,0.000,ALERT,212.16,300.57,59.975,1484462703,"201051344000651","219011344069620",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,602217.1,602217.1,20744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462752,1496278.00
01/15/2017 01:45,2,0.000,ALERT,211.03,298.77,59.954,1484462703,"274151322000088","219011344069620",0.00,-4.00,0,285.24,300.27,0.0,0.0,0.000,825704.9,825704.9,20437,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462754,1496279.00
01/15/2017 01:45,2,0.000,ALERT,212.16,298.77,60.002,1484462703,"274151322000068","219011344069620",0.00,-4.00,0,284.94,299.67,0.0,0.0,0.000,716150.4,716150.4,20891,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462755,1496280.00
01/15/2017 01:45,2,0.000,ALERT,211.93,301.17,59.996,1484462703,"201051344001135","219011344069620",0.00,-5.50,0,287.35,303.88,0.0,0.0,0.000,597868.3,597868.3,20792,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462757,1496281.00
01/15/2017 01:45,2,0.000,ALERT,211.70,302.07,59.965,1484462703,"201051344000594","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,612811.1,612811.1,20683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462759,1496282.00
01/15/2017 01:45,2,0.000,ALERT,212.16,300.87,59.991,1484462703,"201051344001203","219011344069620",0.00,-5.50,0,287.05,304.48,0.0,0.0,0.000,606069.8,606069.8,20793,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462761,1496283.00
01/15/2017 01:45,2,0.000,ALERT,211.25,299.67,59.981,1484462703,"274151322000054","219011344069620",0.00,-4.00,0,285.54,300.87,0.0,0.0,0.000,841956.9,841956.9,20517,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462763,1496284.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.17,59.996,1484462703,"201051344000867","219011344069620",0.00,-3.50,0,287.05,303.28,0.0,0.0,0.000,599265.6,599265.6,20772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462764,1496285.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.17,60.002,1484462703,"201051344001093","219011344069620",0.00,-3.50,0,287.05,302.68,0.0,0.0,0.000,602996.2,602996.2,20709,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462766,1496286.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.47,59.991,1484462703,"201051344000900","219011344069620",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,617747.5,617747.5,20373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462768,1496287.00
01/15/2017 01:45,2,0.000,ALERT,212.16,300.57,59.991,1484462703,"201051344000648","219011344069620",0.00,-6.00,0,287.05,302.98,0.0,0.0,0.000,607313.2,607313.2,20357,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462770,1496288.00
01/15/2017 01:45,2,0.000,ALERT,212.16,302.07,59.965,1484462703,"201051344000569","219011344069620",0.00,-5.50,0,288.55,303.88,0.0,0.0,0.000,618767.2,618767.2,20380,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462772,1496289.00
01/15/2017 01:45,2,0.000,ALERT,212.16,301.77,59.970,1484462703,"201051344000983","219011344069620",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,610743.1,610743.1,20508,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462774,1496290.00
01/15/2017 01:45,2,0.000,ALERT,212.38,301.47,59.996,1484462703,"201051344001158","219011344069620",0.00,-6.00,0,287.65,302.68,0.0,0.0,0.000,600091.4,600091.4,20692,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462776,1496291.00
01/15/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1484462703,"201051344000576","219011344069620",0.00,-5.00,0,288.55,303.58,0.0,0.0,0.000,610013.2,610013.2,20405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484462777,1496292.00
01/15/2017 01:45,2,0.000,ALERT,211.25,298.47,59.986,1484462703,"274151322000087","219011344069620",0.00,-4.00,0,284.64,299.67,0.0,0.0,0.000,813867.2,813867.2,20714,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484462779,1496293.00
01/15/2017 02:00,2,0.000,ALERT,212.61,301.47,59.975,1484463603,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609248.1,609248.1,20383,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463605,1496294.00
01/15/2017 02:00,2,0.000,ALERT,211.48,299.07,59.965,1484463603,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,840764.0,840764.0,20525,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463607,1496295.00
01/15/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1484463603,"201051344000633","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,599062.0,599062.0,20747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463609,1496296.00
01/15/2017 02:00,2,0.000,ALERT,212.16,301.47,59.975,1484463603,"201051344000469","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,602017.2,602017.2,20727,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463611,1496297.00
01/15/2017 02:00,2,0.000,ALERT,211.70,300.87,59.970,1484463603,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,598862.4,598862.4,20711,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463612,1496298.00
01/15/2017 02:00,2,0.000,ALERT,211.25,300.27,59.996,1484463603,"274151322000052","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,868569.9,868569.9,20286,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463614,1496299.00
01/15/2017 02:00,2,0.000,ALERT,211.93,300.87,59.970,1484463603,"201051344000585","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,609484.4,609484.4,20771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463616,1496300.00
01/15/2017 02:00,2,0.000,ALERT,211.93,300.87,59.949,1484463603,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,602078.7,602078.7,20629,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463618,1496301.00
01/15/2017 02:00,2,0.000,ALERT,212.38,301.77,59.981,1484463603,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,594174.1,594174.1,20740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463619,1496302.00
01/15/2017 02:00,2,0.000,ALERT,211.70,300.87,59.986,1484463603,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,609336.9,609336.9,20700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463621,1496303.00
01/15/2017 02:00,2,0.000,ALERT,211.48,297.87,59.986,1484463603,"274151322000094","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,715107.6,715107.6,20990,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463623,1496304.00
01/15/2017 02:00,2,0.000,ALERT,212.16,302.07,59.986,1484463603,"201051344000579","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,617291.7,617291.7,20647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463625,1496305.00
01/15/2017 02:00,2,0.000,ALERT,211.70,301.17,59.986,1484463603,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,606151.2,606151.2,20769,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463627,1496306.00
01/15/2017 02:00,2,0.000,ALERT,211.93,300.27,59.986,1484463603,"201051344000438","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,607453.5,607453.5,20780,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463628,1496307.00
01/15/2017 02:00,2,0.000,ALERT,212.16,300.27,59.986,1484463603,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,592695.5,592695.5,20896,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463630,1496308.00
01/15/2017 02:00,2,0.000,ALERT,211.70,299.37,59.975,1484463603,"274151322000083","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,860175.5,860175.5,20322,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463632,1496309.00
01/15/2017 02:00,2,0.000,ALERT,211.93,299.67,60.002,1484463603,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,917303.1,917303.1,20431,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463634,1496310.00
01/15/2017 02:00,2,0.000,ALERT,212.16,302.37,59.981,1484463603,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,600341.0,600341.0,20737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463636,1496311.00
01/15/2017 02:00,2,0.000,ALERT,211.48,300.27,59.975,1484463603,"274151322000095","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,908345.8,908345.8,20497,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463637,1496312.00
01/15/2017 02:00,2,0.000,ALERT,211.93,301.17,59.981,1484463603,"201051344000988","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,564547.5,564547.5,20771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463639,1496313.00
01/15/2017 02:00,2,0.000,ALERT,211.93,299.97,59.986,1484463603,"201051344001025","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,607660.6,607660.6,20800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463641,1496314.00
01/15/2017 02:00,2,0.000,ALERT,211.93,301.17,59.986,1484463603,"201051344000458","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,609820.9,609820.9,20521,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463643,1496315.00
01/15/2017 02:00,2,0.000,ALERT,212.61,301.47,59.986,1484463603,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,608678.7,608678.7,20454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463645,1496316.00
01/15/2017 02:00,2,0.000,ALERT,212.38,300.87,59.991,1484463603,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,606473.8,606473.8,20700,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463646,1496317.00
01/15/2017 02:00,2,0.000,ALERT,212.16,300.27,59.986,1484463603,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,603575.6,603575.6,20711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463648,1496318.00
01/15/2017 02:00,2,0.000,ALERT,212.38,300.87,59.981,1484463603,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,609319.8,609319.8,20575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463650,1496319.00
01/15/2017 02:00,2,0.000,ALERT,212.16,299.97,59.991,1484463603,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602217.1,602217.1,20746,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463652,1496320.00
01/15/2017 02:00,2,0.000,ALERT,210.80,299.07,59.975,1484463603,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,825704.9,825704.9,20439,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463654,1496321.00
01/15/2017 02:00,2,0.000,ALERT,212.16,298.47,59.991,1484463603,"274151322000068","219011344069620",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,716150.4,716150.4,20893,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463655,1496322.00
01/15/2017 02:00,2,0.000,ALERT,211.70,300.57,59.991,1484463603,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,597868.3,597868.3,20794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463657,1496323.00
01/15/2017 02:00,2,0.000,ALERT,211.93,302.07,60.034,1484463603,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,612811.1,612811.1,20685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463659,1496324.00
01/15/2017 02:00,2,0.000,ALERT,212.16,300.57,59.991,1484463603,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,606069.8,606069.8,20795,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463661,1496325.00
01/15/2017 02:00,2,0.000,ALERT,211.25,299.37,59.991,1484463603,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,841956.9,841956.9,20519,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463663,1496326.00
01/15/2017 02:00,2,0.000,ALERT,212.38,301.17,59.996,1484463603,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,599265.6,599265.6,20774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463664,1496327.00
01/15/2017 02:00,2,0.000,ALERT,211.93,300.87,59.991,1484463603,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.37,0.0,0.0,0.000,602996.2,602996.2,20711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463666,1496328.00
01/15/2017 02:00,2,0.000,ALERT,212.16,301.47,59.996,1484463603,"201051344000900","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,617747.5,617747.5,20375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463668,1496329.00
01/15/2017 02:00,2,0.000,ALERT,212.16,300.57,59.986,1484463603,"201051344000648","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,607313.2,607313.2,20359,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463670,1496330.00
01/15/2017 02:00,2,0.000,ALERT,212.16,302.07,59.996,1484463603,"201051344000569","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,618767.2,618767.2,20382,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484463672,1496331.00
01/15/2017 02:00,2,0.000,ALERT,212.16,301.47,60.002,1484463603,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,610743.1,610743.1,20510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463674,1496332.00
01/15/2017 02:00,2,0.000,ALERT,212.38,301.47,59.991,1484463603,"201051344001158","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,600091.4,600091.4,20694,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463675,1496333.00
01/15/2017 02:00,2,0.000,ALERT,212.61,302.07,59.991,1484463603,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,610013.2,610013.2,20407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463677,1496334.00
01/15/2017 02:00,2,0.000,ALERT,211.48,297.87,59.981,1484463603,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,813867.2,813867.2,20716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484463679,1496335.00
01/15/2017 02:15,2,0.000,ALERT,212.38,300.87,59.996,1484464503,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609248.1,609248.1,20385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464505,1496336.00
01/15/2017 02:15,2,0.000,ALERT,211.25,298.17,59.991,1484464503,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,840764.0,840764.0,20527,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464507,1496337.00
01/15/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1484464503,"201051344000633","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,599062.0,599062.0,20749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464509,1496338.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.87,60.002,1484464503,"201051344000469","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,602017.2,602017.2,20729,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464511,1496339.00
01/15/2017 02:15,2,0.000,ALERT,211.93,301.17,59.996,1484464503,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,598862.4,598862.4,20713,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464513,1496340.00
01/15/2017 02:15,2,0.000,ALERT,210.57,299.07,59.991,1484464503,"274151322000052","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,868569.9,868569.9,20288,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464515,1496341.00
01/15/2017 02:15,2,0.000,ALERT,212.16,301.17,59.996,1484464503,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,609484.4,609484.4,20773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464516,1496342.00
01/15/2017 02:15,2,0.000,ALERT,211.93,301.17,60.002,1484464503,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,602078.7,602078.7,20631,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464518,1496343.00
01/15/2017 02:15,2,0.000,ALERT,212.61,302.07,60.007,1484464503,"201051344000582","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,594174.1,594174.1,20742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464520,1496344.00
01/15/2017 02:15,2,0.000,ALERT,211.70,300.87,59.970,1484464503,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,609336.9,609336.9,20702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464522,1496345.00
01/15/2017 02:15,2,0.000,ALERT,211.03,297.57,59.991,1484464503,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,715107.6,715107.6,20992,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464523,1496346.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1484464503,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,617291.7,617291.7,20649,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464525,1496347.00
01/15/2017 02:15,2,0.000,ALERT,211.93,301.17,59.970,1484464503,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,606151.2,606151.2,20771,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464527,1496348.00
01/15/2017 02:15,2,0.000,ALERT,212.16,300.87,59.986,1484464503,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607453.5,607453.5,20782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464529,1496349.00
01/15/2017 02:15,2,0.000,ALERT,212.38,300.57,59.986,1484464503,"201051344000417","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,592695.5,592695.5,20898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464531,1496350.00
01/15/2017 02:15,2,0.000,ALERT,211.25,298.77,59.996,1484464503,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,860175.5,860175.5,20324,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464532,1496351.00
01/15/2017 02:15,2,0.000,ALERT,211.48,298.47,60.007,1484464503,"274151322000076","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,917303.1,917303.1,20433,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464534,1496352.00
01/15/2017 02:15,2,0.000,ALERT,211.93,301.47,59.986,1484464503,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,600341.0,600341.0,20739,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464536,1496353.00
01/15/2017 02:15,2,0.000,ALERT,211.03,299.67,59.975,1484464503,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,908345.8,908345.8,20499,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464538,1496354.00
01/15/2017 02:15,2,0.000,ALERT,211.48,300.27,59.991,1484464503,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,564547.5,564547.5,20773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464540,1496355.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.57,59.944,1484464503,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,607660.6,607660.6,20802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464541,1496356.00
01/15/2017 02:15,2,0.000,ALERT,211.70,300.87,59.986,1484464503,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,609820.9,609820.9,20523,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464543,1496357.00
01/15/2017 02:15,2,0.000,ALERT,212.16,300.27,59.981,1484464503,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,608678.7,608678.7,20456,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464545,1496358.00
01/15/2017 02:15,2,0.000,ALERT,212.61,301.17,60.018,1484464503,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,606473.8,606473.8,20702,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464547,1496359.00
01/15/2017 02:15,2,0.000,ALERT,212.38,300.87,59.981,1484464503,"201051344000917","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,603575.6,603575.6,20713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464549,1496360.00
01/15/2017 02:15,2,0.000,ALERT,212.61,301.77,59.981,1484464503,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,609319.8,609319.8,20577,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464551,1496361.00
01/15/2017 02:15,2,0.000,ALERT,212.16,300.27,59.975,1484464503,"201051344000651","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,602217.1,602217.1,20748,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464552,1496362.00
01/15/2017 02:15,2,0.000,ALERT,210.57,298.77,59.981,1484464503,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,825704.9,825704.9,20441,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464554,1496363.00
01/15/2017 02:15,2,0.000,ALERT,211.70,297.57,59.975,1484464503,"274151322000068","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,716150.4,716150.4,20895,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464556,1496364.00
01/15/2017 02:15,2,0.000,ALERT,211.70,301.17,59.986,1484464503,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,597868.3,597868.3,20796,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464558,1496365.00
01/15/2017 02:15,2,0.000,ALERT,211.25,301.17,59.949,1484464503,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,612811.1,612811.1,20687,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464560,1496366.00
01/15/2017 02:15,2,0.000,ALERT,212.16,300.87,59.981,1484464503,"201051344001203","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,606069.8,606069.8,20797,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464561,1496367.00
01/15/2017 02:15,2,0.000,ALERT,210.80,299.07,59.965,1484464503,"274151322000054","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,841956.9,841956.9,20521,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464563,1496368.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.27,59.970,1484464503,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,599265.6,599265.6,20776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464565,1496369.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1484464503,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,602996.2,602996.2,20713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464567,1496370.00
01/15/2017 02:15,2,0.000,ALERT,211.70,300.87,59.975,1484464503,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,617747.5,617747.5,20377,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464568,1496371.00
01/15/2017 02:15,2,0.000,ALERT,211.93,299.97,59.981,1484464503,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,607313.2,607313.2,20361,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464571,1496372.00
01/15/2017 02:15,2,0.000,ALERT,211.93,301.47,59.965,1484464503,"201051344000569","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,618767.2,618767.2,20384,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464572,1496373.00
01/15/2017 02:15,2,0.000,ALERT,211.70,300.87,59.944,1484464503,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,610743.1,610743.1,20512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464574,1496374.00
01/15/2017 02:15,2,0.000,ALERT,211.93,300.57,59.981,1484464503,"201051344001158","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,600091.4,600091.4,20696,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484464576,1496375.00
01/15/2017 02:15,2,0.000,ALERT,212.38,301.17,59.981,1484464503,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,610013.2,610013.2,20409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464578,1496376.00
01/15/2017 02:15,2,0.000,ALERT,211.25,298.17,59.986,1484464503,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,813867.2,813867.2,20718,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484464579,1496377.00
01/15/2017 02:30,2,0.000,ALERT,212.38,301.17,59.996,1484465403,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,609248.1,609248.1,20387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465405,1496378.00
01/15/2017 02:30,2,0.000,ALERT,211.48,299.07,59.996,1484465403,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,840764.0,840764.0,20529,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465407,1496379.00
01/15/2017 02:30,2,0.000,ALERT,212.61,301.17,59.991,1484465403,"201051344000633","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,599062.0,599062.0,20751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465409,1496380.00
01/15/2017 02:30,2,0.000,ALERT,212.16,301.17,59.986,1484465403,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,602017.2,602017.2,20731,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465411,1496381.00
01/15/2017 02:30,2,0.000,ALERT,212.16,301.47,60.002,1484465403,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,598862.4,598862.4,20715,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465412,1496382.00
01/15/2017 02:30,2,0.000,ALERT,211.03,298.47,59.986,1484465403,"274151322000052","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,868569.9,868569.9,20290,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465414,1496383.00
01/15/2017 02:30,2,0.000,ALERT,212.38,301.47,59.991,1484465403,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,609484.4,609484.4,20775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465416,1496384.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.47,59.996,1484465403,"201051344001230","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,602078.7,602078.7,20633,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465418,1496385.00
01/15/2017 02:30,2,0.000,ALERT,212.83,302.07,59.996,1484465403,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,594174.1,594174.1,20744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465420,1496386.00
01/15/2017 02:30,2,0.000,ALERT,211.70,301.17,60.007,1484465403,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,609336.9,609336.9,20704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465421,1496387.00
01/15/2017 02:30,2,0.000,ALERT,211.25,297.87,60.023,1484465403,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,715107.6,715107.6,20994,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465423,1496388.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.77,59.991,1484465403,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617291.7,617291.7,20651,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465425,1496389.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.47,59.986,1484465403,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,606151.2,606151.2,20773,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465427,1496390.00
01/15/2017 02:30,2,0.000,ALERT,212.38,301.17,59.954,1484465403,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607453.5,607453.5,20784,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465429,1496391.00
01/15/2017 02:30,2,0.000,ALERT,212.38,300.87,60.023,1484465403,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,592695.5,592695.5,20900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465430,1496392.00
