ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 02:30,2,0.000,ALERT,211.25,299.07,59.949,1484465403,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,860175.5,860175.5,20326,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465432,1496393.00
01/15/2017 02:30,2,0.000,ALERT,211.93,298.77,60.012,1484465403,"274151322000076","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,917303.1,917303.1,20435,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465434,1496394.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.77,60.007,1484465403,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,600341.0,600341.0,20741,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465436,1496395.00
01/15/2017 02:30,2,0.000,ALERT,211.03,299.97,59.986,1484465403,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,908345.8,908345.8,20501,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465438,1496396.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.17,59.986,1484465403,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,564547.5,564547.5,20775,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465439,1496397.00
01/15/2017 02:30,2,0.000,ALERT,211.93,299.97,59.981,1484465403,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,607660.6,607660.6,20804,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465441,1496398.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.17,59.986,1484465403,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,609820.9,609820.9,20525,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465443,1496399.00
01/15/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1484465403,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,608678.7,608678.7,20458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465445,1496400.00
01/15/2017 02:30,2,0.000,ALERT,212.61,301.47,59.991,1484465403,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,606473.8,606473.8,20704,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465446,1496401.00
01/15/2017 02:30,2,0.000,ALERT,212.38,300.87,59.986,1484465403,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,603575.6,603575.6,20715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465448,1496402.00
01/15/2017 02:30,2,0.000,ALERT,212.61,301.47,59.991,1484465403,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,609319.8,609319.8,20579,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465450,1496403.00
01/15/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1484465403,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,602217.1,602217.1,20750,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465452,1496404.00
01/15/2017 02:30,2,0.000,ALERT,211.03,298.77,59.949,1484465403,"274151322000088","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,825704.9,825704.9,20443,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465454,1496405.00
01/15/2017 02:30,2,0.000,ALERT,211.70,297.87,60.012,1484465403,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,716150.4,716150.4,20897,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465455,1496406.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.47,59.986,1484465403,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,597868.3,597868.3,20798,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465457,1496407.00
01/15/2017 02:30,2,0.000,ALERT,211.70,301.47,59.986,1484465403,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,612811.1,612811.1,20689,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465459,1496408.00
01/15/2017 02:30,2,0.000,ALERT,212.38,301.17,59.975,1484465403,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,606069.8,606069.8,20799,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465461,1496409.00
01/15/2017 02:30,2,0.000,ALERT,211.03,298.77,59.970,1484465403,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,841956.9,841956.9,20523,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465463,1496410.00
01/15/2017 02:30,2,0.000,ALERT,212.38,300.57,59.981,1484465403,"201051344000867","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,599265.6,599265.6,20778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465465,1496411.00
01/15/2017 02:30,2,0.000,ALERT,212.16,300.87,59.996,1484465403,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,602996.2,602996.2,20715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465466,1496412.00
01/15/2017 02:30,2,0.000,ALERT,211.93,301.47,59.975,1484465403,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617747.5,617747.5,20379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465468,1496413.00
01/15/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1484465403,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,607313.2,607313.2,20363,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465470,1496414.00
01/15/2017 02:30,2,0.000,ALERT,212.16,301.77,59.986,1484465403,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,618767.2,618767.2,20386,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484465472,1496415.00
01/15/2017 02:30,2,0.000,ALERT,212.16,301.47,59.986,1484465403,"201051344000983","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,610743.1,610743.1,20514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465473,1496416.00
01/15/2017 02:30,2,0.000,ALERT,212.16,301.17,59.981,1484465403,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,600091.4,600091.4,20698,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465475,1496417.00
01/15/2017 02:30,2,0.000,ALERT,212.83,302.07,59.975,1484465403,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,610013.2,610013.2,20411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465477,1496418.00
01/15/2017 02:30,2,0.000,ALERT,211.48,297.87,59.981,1484465403,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,813867.2,813867.2,20720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484465479,1496419.00
01/15/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1484466303,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609248.1,609248.1,20389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466305,1496420.00
01/15/2017 02:45,2,0.000,ALERT,211.70,299.37,59.975,1484466303,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,840764.0,840764.0,20531,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466307,1496421.00
01/15/2017 02:45,2,0.000,ALERT,213.06,301.77,59.981,1484466303,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,599062.0,599062.0,20753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466309,1496422.00
01/15/2017 02:45,2,0.000,ALERT,212.61,302.07,59.981,1484466303,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,602017.2,602017.2,20733,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466310,1496423.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.981,1484466303,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,598862.4,598862.4,20717,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466312,1496424.00
01/15/2017 02:45,2,0.000,ALERT,211.25,299.37,59.991,1484466303,"274151322000052","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,868569.9,868569.9,20292,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466314,1496425.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.77,60.007,1484466303,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,609484.4,609484.4,20777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466316,1496426.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.981,1484466303,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,602078.7,602078.7,20635,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466317,1496427.00
01/15/2017 02:45,2,0.000,ALERT,212.83,302.37,59.981,1484466303,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,594174.1,594174.1,20746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466319,1496428.00
01/15/2017 02:45,2,0.000,ALERT,211.93,301.77,59.981,1484466303,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609336.9,609336.9,20706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466321,1496429.00
01/15/2017 02:45,2,0.000,ALERT,211.48,298.77,59.986,1484466303,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,715107.6,715107.6,20996,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466323,1496430.00
01/15/2017 02:45,2,0.000,ALERT,212.38,302.68,59.986,1484466303,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617291.7,617291.7,20653,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466325,1496431.00
01/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1484466303,"201051344000890","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,606151.2,606151.2,20775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466326,1496432.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.986,1484466303,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,607453.5,607453.5,20786,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466328,1496433.00
01/15/2017 02:45,2,0.000,ALERT,212.61,301.17,59.975,1484466303,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,592695.5,592695.5,20902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466330,1496434.00
01/15/2017 02:45,2,0.000,ALERT,211.70,300.27,60.012,1484466303,"274151322000083","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,860175.5,860175.5,20328,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466332,1496435.00
01/15/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1484466303,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,917303.1,917303.1,20437,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466334,1496436.00
01/15/2017 02:45,2,0.000,ALERT,212.16,302.07,59.986,1484466303,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,600341.0,600341.0,20743,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466335,1496437.00
01/15/2017 02:45,2,0.000,ALERT,211.48,300.27,59.975,1484466303,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,908345.8,908345.8,20503,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466337,1496438.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.47,59.986,1484466303,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,564547.5,564547.5,20777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466339,1496439.00
01/15/2017 02:45,2,0.000,ALERT,212.16,300.57,59.981,1484466303,"201051344001025","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466341,1496440.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.47,59.933,1484466303,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,609820.9,609820.9,20527,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466343,1496441.00
01/15/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1484466303,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,608678.7,608678.7,20460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466344,1496442.00
01/15/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1484466303,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20706,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466346,1496443.00
01/15/2017 02:45,2,0.000,ALERT,212.83,301.17,59.981,1484466303,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466348,1496444.00
01/15/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1484466303,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,609319.8,609319.8,20581,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466350,1496445.00
01/15/2017 02:45,2,0.000,ALERT,212.61,300.87,60.034,1484466303,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,602217.1,602217.1,20752,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466352,1496446.00
01/15/2017 02:45,2,0.000,ALERT,211.03,298.77,59.986,1484466303,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,825704.9,825704.9,20445,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466353,1496447.00
01/15/2017 02:45,2,0.000,ALERT,212.16,298.77,59.991,1484466303,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,716150.4,716150.4,20899,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466355,1496448.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.991,1484466303,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,597868.3,597868.3,20800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466357,1496449.00
01/15/2017 02:45,2,0.000,ALERT,211.93,302.07,59.986,1484466303,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,612811.1,612811.1,20691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466359,1496450.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.17,59.986,1484466303,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,606069.8,606069.8,20801,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466361,1496451.00
01/15/2017 02:45,2,0.000,ALERT,211.48,299.67,59.981,1484466303,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,841956.9,841956.9,20525,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466362,1496452.00
01/15/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1484466303,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,599265.6,599265.6,20780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466364,1496453.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.17,59.949,1484466303,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,602996.2,602996.2,20717,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466366,1496454.00
01/15/2017 02:45,2,0.000,ALERT,212.16,301.77,59.981,1484466303,"201051344000900","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,617747.5,617747.5,20381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466368,1496455.00
01/15/2017 02:45,2,0.000,ALERT,212.38,300.57,59.981,1484466303,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,607313.2,607313.2,20365,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466369,1496456.00
01/15/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1484466303,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,618767.2,618767.2,20388,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466371,1496457.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.47,59.986,1484466303,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,610743.1,610743.1,20516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466373,1496458.00
01/15/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1484466303,"201051344001158","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,600091.4,600091.4,20700,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466375,1496459.00
01/15/2017 02:45,2,0.000,ALERT,212.83,301.77,59.991,1484466303,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,610013.2,610013.2,20413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484466377,1496460.00
01/15/2017 02:45,2,0.000,ALERT,211.70,299.07,60.007,1484466303,"274151322000087","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,813867.2,813867.2,20722,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484466378,1496461.00
01/15/2017 03:00,2,0.000,ALERT,212.83,301.77,60.023,1484467203,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609248.1,609248.1,20391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467205,1496462.00
01/15/2017 03:00,2,0.000,ALERT,211.70,299.97,59.933,1484467203,"274151322000085","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,840764.0,840764.0,20533,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467207,1496463.00
01/15/2017 03:00,2,0.000,ALERT,212.83,301.77,59.996,1484467203,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,599062.0,599062.0,20755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467209,1496464.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.986,1484467203,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,602017.2,602017.2,20735,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467211,1496465.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.47,59.981,1484467203,"201051344000646","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,598862.4,598862.4,20719,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467212,1496466.00
01/15/2017 03:00,2,0.000,ALERT,211.25,299.67,59.981,1484467203,"274151322000052","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,868569.9,868569.9,20294,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467214,1496467.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1484467203,"201051344000585","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,609484.4,609484.4,20779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467216,1496468.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.981,1484467203,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,602078.7,602078.7,20637,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467218,1496469.00
01/15/2017 03:00,2,0.000,ALERT,212.83,302.37,59.949,1484467203,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20748,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467220,1496470.00
01/15/2017 03:00,2,0.000,ALERT,211.93,301.77,59.970,1484467203,"201051344000955","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,609336.9,609336.9,20708,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484467221,1496471.00
01/15/2017 03:00,2,0.000,ALERT,211.48,299.07,59.975,1484467203,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,715107.6,715107.6,20998,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467223,1496472.00
01/15/2017 03:00,2,0.000,ALERT,212.38,302.37,59.975,1484467203,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,617291.7,617291.7,20655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467225,1496473.00
01/15/2017 03:00,2,0.000,ALERT,212.16,302.07,60.012,1484467203,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,606151.2,606151.2,20777,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467227,1496474.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.944,1484467203,"201051344000438","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,607453.5,607453.5,20788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467228,1496475.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1484467203,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,592695.5,592695.5,20904,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467230,1496476.00
01/15/2017 03:00,2,0.000,ALERT,211.70,299.97,59.975,1484467203,"274151322000083","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,860175.5,860175.5,20330,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467232,1496477.00
01/15/2017 03:00,2,0.000,ALERT,212.16,299.67,60.007,1484467203,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,917303.1,917303.1,20439,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467234,1496478.00
01/15/2017 03:00,2,0.000,ALERT,212.16,302.37,59.975,1484467203,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,600341.0,600341.0,20745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467236,1496479.00
01/15/2017 03:00,2,0.000,ALERT,211.48,300.87,59.949,1484467203,"274151322000095","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,908345.8,908345.8,20505,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467238,1496480.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.970,1484467203,"201051344000988","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,564547.5,564547.5,20779,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467239,1496481.00
01/15/2017 03:00,2,0.000,ALERT,212.16,300.87,59.965,1484467203,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607660.6,607660.6,20808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467241,1496482.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.922,1484467203,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,609820.9,609820.9,20529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467243,1496483.00
01/15/2017 03:00,2,0.000,ALERT,212.83,301.47,59.965,1484467203,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,608678.7,608678.7,20462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467245,1496484.00
01/15/2017 03:00,2,0.000,ALERT,212.83,301.77,59.959,1484467203,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,606473.8,606473.8,20708,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484467247,1496485.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.17,59.965,1484467203,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484467249,1496486.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.17,60.002,1484467203,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,609319.8,609319.8,20583,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467250,1496487.00
01/15/2017 03:00,2,0.000,ALERT,212.16,300.87,59.965,1484467203,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,602217.1,602217.1,20754,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467252,1496488.00
01/15/2017 03:00,2,0.000,ALERT,211.03,299.97,59.944,1484467203,"274151322000088","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,825704.9,825704.9,20447,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467254,1496489.00
01/15/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1484467203,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,716150.4,716150.4,20901,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467256,1496490.00
01/15/2017 03:00,2,0.000,ALERT,211.70,301.47,59.949,1484467203,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,597868.3,597868.3,20802,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467258,1496491.00
01/15/2017 03:00,2,0.000,ALERT,211.70,302.07,59.975,1484467203,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,612811.1,612811.1,20693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467259,1496492.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.47,59.965,1484467203,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,606069.8,606069.8,20803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467261,1496493.00
01/15/2017 03:00,2,0.000,ALERT,211.48,299.67,59.959,1484467203,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,841956.9,841956.9,20527,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467263,1496494.00
01/15/2017 03:00,2,0.000,ALERT,212.61,300.87,59.965,1484467203,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,599265.6,599265.6,20782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467265,1496495.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1484467203,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,602996.2,602996.2,20719,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467267,1496496.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.949,1484467203,"201051344000900","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,617747.5,617747.5,20383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467268,1496497.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1484467203,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,607313.2,607313.2,20367,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467270,1496498.00
01/15/2017 03:00,2,0.000,ALERT,212.38,302.37,59.965,1484467203,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,618767.2,618767.2,20390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467272,1496499.00
01/15/2017 03:00,2,0.000,ALERT,212.16,301.77,59.970,1484467203,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,610743.1,610743.1,20518,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467274,1496500.00
01/15/2017 03:00,2,0.000,ALERT,212.38,301.77,59.965,1484467203,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,600091.4,600091.4,20702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467276,1496501.00
01/15/2017 03:00,2,0.000,ALERT,212.83,302.68,59.970,1484467203,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,610013.2,610013.2,20415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467277,1496502.00
01/15/2017 03:00,2,0.000,ALERT,211.70,299.67,59.959,1484467203,"274151322000087","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,813867.2,813867.2,20724,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484467279,1496503.00
01/15/2017 03:15,2,0.000,ALERT,212.61,301.17,60.012,1484468103,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609248.1,609248.1,20393,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468105,1496504.00
01/15/2017 03:15,2,0.000,ALERT,211.25,299.07,59.965,1484468103,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,840764.0,840764.0,20535,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468107,1496505.00
01/15/2017 03:15,2,0.000,ALERT,212.83,301.17,59.991,1484468103,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,599062.0,599062.0,20757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468109,1496506.00
01/15/2017 03:15,2,0.000,ALERT,212.38,301.47,59.975,1484468103,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,602017.2,602017.2,20737,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468111,1496507.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.47,60.012,1484468103,"201051344000646","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,598862.4,598862.4,20721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468113,1496508.00
01/15/2017 03:15,2,0.000,ALERT,210.80,298.47,59.959,1484468103,"274151322000052","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,868569.9,868569.9,20296,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468115,1496509.00
01/15/2017 03:15,2,0.000,ALERT,212.61,302.07,59.996,1484468103,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609484.4,609484.4,20781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468116,1496510.00
01/15/2017 03:15,2,0.000,ALERT,212.38,302.07,59.996,1484468103,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,602078.7,602078.7,20639,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468118,1496511.00
01/15/2017 03:15,2,0.000,ALERT,212.83,302.68,60.002,1484468103,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468120,1496512.00
01/15/2017 03:15,2,0.000,ALERT,211.93,301.77,60.002,1484468103,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,609336.9,609336.9,20710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468122,1496513.00
01/15/2017 03:15,2,0.000,ALERT,211.25,298.47,59.986,1484468103,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,715107.6,715107.6,21000,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468124,1496514.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1484468103,"201051344000579","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,617291.7,617291.7,20657,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468125,1496515.00
01/15/2017 03:15,2,0.000,ALERT,212.16,302.07,59.991,1484468103,"201051344000890","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,606151.2,606151.2,20779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468127,1496516.00
01/15/2017 03:15,2,0.000,ALERT,212.38,301.47,59.959,1484468103,"201051344000438","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,607453.5,607453.5,20790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468129,1496517.00
01/15/2017 03:15,2,0.000,ALERT,212.61,301.17,60.012,1484468103,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,592695.5,592695.5,20906,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468131,1496518.00
01/15/2017 03:15,2,0.000,ALERT,211.48,299.37,59.959,1484468103,"274151322000083","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,860175.5,860175.5,20332,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468133,1496519.00
01/15/2017 03:15,2,0.000,ALERT,211.93,299.67,59.991,1484468103,"274151322000076","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,917303.1,917303.1,20441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468134,1496520.00
01/15/2017 03:15,2,0.000,ALERT,212.16,302.07,59.986,1484468103,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,600341.0,600341.0,20747,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468136,1496521.00
01/15/2017 03:15,2,0.000,ALERT,211.25,300.27,59.944,1484468103,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,908345.8,908345.8,20507,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468138,1496522.00
01/15/2017 03:15,2,0.000,ALERT,211.93,301.17,59.986,1484468103,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,564547.5,564547.5,20781,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468140,1496523.00
01/15/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1484468103,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607660.6,607660.6,20810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468142,1496524.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.47,59.954,1484468103,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,609820.9,609820.9,20531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468143,1496525.00
01/15/2017 03:15,2,0.000,ALERT,212.61,301.17,59.991,1484468103,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,608678.7,608678.7,20464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468145,1496526.00
01/15/2017 03:15,2,0.000,ALERT,212.83,301.77,59.991,1484468103,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,606473.8,606473.8,20710,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468147,1496527.00
01/15/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1484468103,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468149,1496528.00
01/15/2017 03:15,2,0.000,ALERT,212.61,301.77,59.986,1484468103,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,609319.8,609319.8,20585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468151,1496529.00
01/15/2017 03:15,2,0.000,ALERT,212.61,300.87,59.981,1484468103,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,602217.1,602217.1,20756,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468152,1496530.00
01/15/2017 03:15,2,0.000,ALERT,211.03,298.17,59.975,1484468103,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,825704.9,825704.9,20449,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468154,1496531.00
01/15/2017 03:15,2,0.000,ALERT,211.93,298.47,59.975,1484468103,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,716150.4,716150.4,20903,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468156,1496532.00
01/15/2017 03:15,2,0.000,ALERT,211.93,301.47,59.981,1484468103,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20804,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468158,1496533.00
01/15/2017 03:15,2,0.000,ALERT,211.70,301.77,59.959,1484468103,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,612811.1,612811.1,20695,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468160,1496534.00
01/15/2017 03:15,2,0.000,ALERT,212.38,301.17,59.970,1484468103,"201051344001203","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,606069.8,606069.8,20805,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468162,1496535.00
01/15/2017 03:15,2,0.000,ALERT,211.03,299.67,59.986,1484468103,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,841956.9,841956.9,20529,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468163,1496536.00
01/15/2017 03:15,2,0.000,ALERT,212.38,300.87,59.981,1484468103,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,599265.6,599265.6,20784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468165,1496537.00
