ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 03:15,2,0.000,ALERT,212.38,301.47,60.012,1484468103,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468167,1496538.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.77,59.981,1484468103,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617747.5,617747.5,20385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468169,1496539.00
01/15/2017 03:15,2,0.000,ALERT,212.16,300.57,59.975,1484468103,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,607313.2,607313.2,20369,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468170,1496540.00
01/15/2017 03:15,2,0.000,ALERT,212.38,301.77,59.981,1484468103,"201051344000569","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,618767.2,618767.2,20392,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468172,1496541.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.47,59.949,1484468103,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,610743.1,610743.1,20520,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468174,1496542.00
01/15/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1484468103,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,600091.4,600091.4,20704,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468176,1496543.00
01/15/2017 03:15,2,0.000,ALERT,212.83,302.07,59.965,1484468103,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,610013.2,610013.2,20417,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484468178,1496544.00
01/15/2017 03:15,2,0.000,ALERT,211.48,297.87,59.954,1484468103,"274151322000087","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,813867.2,813867.2,20726,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484468179,1496545.00
01/15/2017 03:30,2,0.000,ALERT,212.83,301.47,59.991,1484469003,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609248.1,609248.1,20395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469005,1496546.00
01/15/2017 03:30,2,0.000,ALERT,211.48,299.37,59.975,1484469003,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,840764.0,840764.0,20537,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469007,1496547.00
01/15/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1484469003,"201051344000633","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,599062.0,599062.0,20759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469009,1496548.00
01/15/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1484469003,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,602017.2,602017.2,20739,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469011,1496549.00
01/15/2017 03:30,2,0.000,ALERT,212.16,301.77,60.023,1484469003,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20723,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469012,1496550.00
01/15/2017 03:30,2,0.000,ALERT,211.25,300.27,59.981,1484469003,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,868569.9,868569.9,20298,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469014,1496551.00
01/15/2017 03:30,2,0.000,ALERT,212.61,302.37,59.949,1484469003,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469016,1496552.00
01/15/2017 03:30,2,0.000,ALERT,212.16,302.07,59.959,1484469003,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,602078.7,602078.7,20641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469018,1496553.00
01/15/2017 03:30,2,0.000,ALERT,212.83,302.98,60.023,1484469003,"201051344000582","219011344069620",0.00,-6.00,0,300.87,303.88,0.0,0.0,0.000,594174.1,594174.1,20752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469020,1496554.00
01/15/2017 03:30,2,0.000,ALERT,211.93,301.77,59.986,1484469003,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469022,1496555.00
01/15/2017 03:30,2,0.000,ALERT,211.70,299.07,59.991,1484469003,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,715107.6,715107.6,21002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469023,1496556.00
01/15/2017 03:30,2,0.000,ALERT,212.38,301.77,60.028,1484469003,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,617291.7,617291.7,20659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469025,1496557.00
01/15/2017 03:30,2,0.000,ALERT,212.16,302.37,59.981,1484469003,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,606151.2,606151.2,20781,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469027,1496558.00
01/15/2017 03:30,2,0.000,ALERT,212.38,302.07,59.991,1484469003,"201051344000438","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,607453.5,607453.5,20792,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469029,1496559.00
01/15/2017 03:30,2,0.000,ALERT,212.61,301.47,59.981,1484469003,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,592695.5,592695.5,20908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469031,1496560.00
01/15/2017 03:30,2,0.000,ALERT,211.70,300.27,59.954,1484469003,"274151322000083","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,860175.5,860175.5,20334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469032,1496561.00
01/15/2017 03:30,2,0.000,ALERT,212.38,299.67,60.002,1484469003,"274151322000076","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,917303.1,917303.1,20443,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469034,1496562.00
01/15/2017 03:30,2,0.000,ALERT,212.16,302.07,59.996,1484469003,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,600341.0,600341.0,20749,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469036,1496563.00
01/15/2017 03:30,2,0.000,ALERT,211.25,300.57,59.970,1484469003,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,908345.8,908345.8,20509,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469038,1496564.00
01/15/2017 03:30,2,0.000,ALERT,212.16,301.17,59.981,1484469003,"201051344000988","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,564547.5,564547.5,20783,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469040,1496565.00
01/15/2017 03:30,2,0.000,ALERT,212.16,301.17,59.959,1484469003,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469041,1496566.00
01/15/2017 03:30,2,0.000,ALERT,212.16,301.47,59.981,1484469003,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,609820.9,609820.9,20533,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469043,1496567.00
01/15/2017 03:30,2,0.000,ALERT,212.83,301.17,59.965,1484469003,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,608678.7,608678.7,20466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469045,1496568.00
01/15/2017 03:30,2,0.000,ALERT,212.83,302.07,59.981,1484469003,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,606473.8,606473.8,20712,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469047,1496569.00
01/15/2017 03:30,2,0.000,ALERT,212.61,301.77,59.975,1484469003,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469049,1496570.00
01/15/2017 03:30,2,0.000,ALERT,212.83,302.37,59.975,1484469003,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,609319.8,609319.8,20587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469050,1496571.00
01/15/2017 03:30,2,0.000,ALERT,212.38,301.17,59.975,1484469003,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20758,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469052,1496572.00
01/15/2017 03:30,2,0.000,ALERT,211.03,299.07,59.944,1484469003,"274151322000088","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,825704.9,825704.9,20451,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469054,1496573.00
01/15/2017 03:30,2,0.000,ALERT,212.16,298.77,59.954,1484469003,"274151322000068","219011344069620",0.00,-5.00,0,296.96,303.88,0.0,0.0,0.000,716150.4,716150.4,20905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469056,1496574.00
01/15/2017 03:30,2,0.000,ALERT,212.16,302.07,59.965,1484469003,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20806,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469058,1496575.00
01/15/2017 03:30,2,0.000,ALERT,211.93,301.77,59.975,1484469003,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,612811.1,612811.1,20697,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469059,1496576.00
01/15/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1484469003,"201051344001203","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,606069.8,606069.8,20807,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469061,1496577.00
01/15/2017 03:30,2,0.000,ALERT,211.25,299.37,59.959,1484469003,"274151322000054","219011344069620",0.00,-5.00,0,297.57,304.78,0.0,0.0,0.000,841956.9,841956.9,20531,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469063,1496578.00
01/15/2017 03:30,2,0.000,ALERT,212.38,301.17,59.965,1484469003,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,599265.6,599265.6,20786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469065,1496579.00
01/15/2017 03:30,2,0.000,ALERT,212.38,302.07,59.970,1484469003,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,602996.2,602996.2,20723,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469067,1496580.00
01/15/2017 03:30,2,0.000,ALERT,211.93,301.17,59.959,1484469003,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617747.5,617747.5,20387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469068,1496581.00
01/15/2017 03:30,2,0.000,ALERT,212.38,300.57,59.970,1484469003,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,607313.2,607313.2,20371,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469070,1496582.00
01/15/2017 03:30,2,0.000,ALERT,212.16,301.77,59.991,1484469003,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,618767.2,618767.2,20394,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469072,1496583.00
01/15/2017 03:30,2,0.000,ALERT,211.93,301.17,59.965,1484469003,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,610743.1,610743.1,20522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469074,1496584.00
01/15/2017 03:30,2,0.000,ALERT,212.38,301.17,59.975,1484469003,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,600091.4,600091.4,20706,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469076,1496585.00
01/15/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1484469003,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,610013.2,610013.2,20419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469077,1496586.00
01/15/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1484469003,"274151322000087","219011344069620",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,813867.2,813867.2,20728,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469079,1496587.00
01/15/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1484469903,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609248.1,609248.1,20397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469905,1496588.00
01/15/2017 03:45,2,0.000,ALERT,211.48,299.67,59.996,1484469903,"274151322000085","219011344069620",0.00,-5.00,0,297.57,304.78,0.0,0.0,0.000,840764.0,840764.0,20539,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469907,1496589.00
01/15/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1484469903,"201051344000633","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,599062.0,599062.0,20761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469909,1496590.00
01/15/2017 03:45,2,0.000,ALERT,212.61,301.77,59.959,1484469903,"201051344000469","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,602017.2,602017.2,20741,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469911,1496591.00
01/15/2017 03:45,2,0.000,ALERT,212.38,301.77,59.965,1484469903,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20725,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469913,1496592.00
01/15/2017 03:45,2,0.000,ALERT,211.48,300.57,59.965,1484469903,"274151322000052","219011344069620",0.00,-6.00,0,297.26,305.08,0.0,0.0,0.000,868569.9,868569.9,20300,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469914,1496593.00
01/15/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1484469903,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469916,1496594.00
01/15/2017 03:45,2,0.000,ALERT,212.38,301.77,59.970,1484469903,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,602078.7,602078.7,20643,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469918,1496595.00
01/15/2017 03:45,2,0.000,ALERT,213.06,302.68,60.018,1484469903,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,594174.1,594174.1,20754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469920,1496596.00
01/15/2017 03:45,2,0.000,ALERT,212.16,301.77,59.949,1484469903,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,609336.9,609336.9,20714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469922,1496597.00
01/15/2017 03:45,2,0.000,ALERT,211.48,299.07,59.959,1484469903,"274151322000094","219011344069620",0.00,-6.00,0,296.66,304.18,0.0,0.0,0.000,715107.6,715107.6,21004,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469923,1496598.00
01/15/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1484469903,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,617291.7,617291.7,20661,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469925,1496599.00
01/15/2017 03:45,2,0.000,ALERT,212.38,302.37,59.938,1484469903,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,606151.2,606151.2,20783,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469927,1496600.00
01/15/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1484469903,"201051344000438","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,607453.5,607453.5,20794,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469929,1496601.00
01/15/2017 03:45,2,0.000,ALERT,212.83,301.17,59.970,1484469903,"201051344000417","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,592695.5,592695.5,20910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469930,1496602.00
01/15/2017 03:45,2,0.000,ALERT,211.70,299.67,59.991,1484469903,"274151322000083","219011344069620",0.00,-5.50,0,297.87,305.08,0.0,0.0,0.000,860175.5,860175.5,20336,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469932,1496603.00
01/15/2017 03:45,2,0.000,ALERT,212.38,300.27,59.996,1484469903,"274151322000076","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,917303.1,917303.1,20445,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469934,1496604.00
01/15/2017 03:45,2,0.000,ALERT,212.16,302.37,59.975,1484469903,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,600341.0,600341.0,20751,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469936,1496605.00
01/15/2017 03:45,2,0.000,ALERT,211.70,300.57,59.970,1484469903,"274151322000095","219011344069620",0.00,-6.00,0,298.77,305.98,0.0,0.0,0.000,908345.8,908345.8,20511,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469938,1496606.00
01/15/2017 03:45,2,0.000,ALERT,212.16,301.17,59.954,1484469903,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,564547.5,564547.5,20785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469940,1496607.00
01/15/2017 03:45,2,0.000,ALERT,212.38,300.87,59.996,1484469903,"201051344001025","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,607660.6,607660.6,20814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469941,1496608.00
01/15/2017 03:45,2,0.000,ALERT,212.38,302.07,59.975,1484469903,"201051344000458","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,609820.9,609820.9,20535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469944,1496609.00
01/15/2017 03:45,2,0.000,ALERT,213.06,301.77,59.975,1484469903,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,608678.7,608678.7,20468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469945,1496610.00
01/15/2017 03:45,2,0.000,ALERT,212.83,301.77,59.986,1484469903,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,606473.8,606473.8,20714,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469947,1496611.00
01/15/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1484469903,"201051344000917","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,603575.6,603575.6,20725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469949,1496612.00
01/15/2017 03:45,2,0.000,ALERT,212.83,302.07,59.975,1484469903,"201051344001145","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,609319.8,609319.8,20589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469951,1496613.00
01/15/2017 03:45,2,0.000,ALERT,212.61,301.17,59.996,1484469903,"201051344000651","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,602217.1,602217.1,20760,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469952,1496614.00
01/15/2017 03:45,2,0.000,ALERT,211.48,299.07,59.986,1484469903,"274151322000088","219011344069620",0.00,-5.00,0,296.96,304.18,0.0,0.0,0.000,825704.9,825704.9,20453,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469954,1496615.00
01/15/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1484469903,"274151322000068","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,716150.4,716150.4,20907,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469956,1496616.00
01/15/2017 03:45,2,0.000,ALERT,212.16,301.77,59.954,1484469903,"201051344001135","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,597868.3,597868.3,20808,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469958,1496617.00
01/15/2017 03:45,2,0.000,ALERT,212.16,302.37,59.991,1484469903,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,612811.1,612811.1,20699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469960,1496618.00
01/15/2017 03:45,2,0.000,ALERT,212.38,301.17,59.991,1484469903,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,606069.8,606069.8,20809,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469961,1496619.00
01/15/2017 03:45,2,0.000,ALERT,211.48,299.97,59.996,1484469903,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,841956.9,841956.9,20533,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469963,1496620.00
01/15/2017 03:45,2,0.000,ALERT,212.61,301.17,60.012,1484469903,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,599265.6,599265.6,20788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469965,1496621.00
01/15/2017 03:45,2,0.000,ALERT,212.38,301.47,60.023,1484469903,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,602996.2,602996.2,20725,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469967,1496622.00
01/15/2017 03:45,2,0.000,ALERT,212.16,301.47,59.996,1484469903,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,617747.5,617747.5,20389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469969,1496623.00
01/15/2017 03:45,2,0.000,ALERT,212.61,301.17,59.991,1484469903,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,607313.2,607313.2,20373,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469970,1496624.00
01/15/2017 03:45,2,0.000,ALERT,212.38,302.37,59.959,1484469903,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,618767.2,618767.2,20396,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469972,1496625.00
01/15/2017 03:45,2,0.000,ALERT,212.38,302.07,59.996,1484469903,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,610743.1,610743.1,20524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484469974,1496626.00
01/15/2017 03:45,2,0.000,ALERT,212.38,301.77,59.996,1484469903,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,600091.4,600091.4,20708,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469976,1496627.00
01/15/2017 03:45,2,0.000,ALERT,212.83,302.07,59.965,1484469903,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,610013.2,610013.2,20421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469978,1496628.00
01/15/2017 03:45,2,0.000,ALERT,211.70,298.47,59.981,1484469903,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,813867.2,813867.2,20730,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484469979,1496629.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.47,59.975,1484470803,"201051344000645","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,609248.1,609248.1,20399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470805,1496630.00
01/15/2017 04:00,2,0.000,ALERT,211.48,299.37,59.981,1484470803,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,840764.0,840764.0,20541,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470807,1496631.00
01/15/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1484470803,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,599062.0,599062.0,20763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470809,1496632.00
01/15/2017 04:00,2,0.000,ALERT,212.16,301.17,59.981,1484470803,"201051344000469","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,602017.2,602017.2,20743,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470811,1496633.00
01/15/2017 04:00,2,0.000,ALERT,212.38,301.47,59.970,1484470803,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470813,1496634.00
01/15/2017 04:00,2,0.000,ALERT,211.03,299.37,59.970,1484470803,"274151322000052","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,868569.9,868569.9,20302,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470815,1496635.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.77,59.981,1484470803,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470816,1496636.00
01/15/2017 04:00,2,0.000,ALERT,212.38,302.07,60.018,1484470803,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,602078.7,602078.7,20645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470818,1496637.00
01/15/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1484470803,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,594174.1,594174.1,20756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470820,1496638.00
01/15/2017 04:00,2,0.000,ALERT,212.16,301.77,59.959,1484470803,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470822,1496639.00
01/15/2017 04:00,2,0.000,ALERT,211.48,299.37,59.970,1484470803,"274151322000094","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,715107.6,715107.6,21006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470824,1496640.00
01/15/2017 04:00,2,0.000,ALERT,212.16,301.77,59.981,1484470803,"201051344000579","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,617291.7,617291.7,20663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470825,1496641.00
01/15/2017 04:00,2,0.000,ALERT,212.38,302.07,59.986,1484470803,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,606151.2,606151.2,20785,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470827,1496642.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.77,60.002,1484470803,"201051344000438","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,607453.5,607453.5,20796,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470829,1496643.00
01/15/2017 04:00,2,0.000,ALERT,212.61,300.87,60.007,1484470803,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,592695.5,592695.5,20912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470831,1496644.00
01/15/2017 04:00,2,0.000,ALERT,211.70,300.57,59.991,1484470803,"274151322000083","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,860175.5,860175.5,20338,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470833,1496645.00
01/15/2017 04:00,2,0.000,ALERT,212.16,299.97,59.949,1484470803,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,917303.1,917303.1,20447,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470834,1496646.00
01/15/2017 04:00,2,0.000,ALERT,212.16,302.37,59.981,1484470803,"201051344000868","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,600341.0,600341.0,20753,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470836,1496647.00
01/15/2017 04:00,2,0.000,ALERT,211.70,300.87,59.981,1484470803,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,908345.8,908345.8,20513,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470838,1496648.00
01/15/2017 04:00,2,0.000,ALERT,212.38,301.77,59.975,1484470803,"201051344000988","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,564547.5,564547.5,20787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470840,1496649.00
01/15/2017 04:00,2,0.000,ALERT,212.16,300.57,59.986,1484470803,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607660.6,607660.6,20816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470842,1496650.00
01/15/2017 04:00,2,0.000,ALERT,212.38,301.77,59.975,1484470803,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,609820.9,609820.9,20537,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470843,1496651.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.17,59.975,1484470803,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,608678.7,608678.7,20470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470845,1496652.00
01/15/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1484470803,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,606473.8,606473.8,20716,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470847,1496653.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.17,59.981,1484470803,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470849,1496654.00
01/15/2017 04:00,2,0.000,ALERT,212.83,301.77,60.023,1484470803,"201051344001145","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,609319.8,609319.8,20591,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470850,1496655.00
01/15/2017 04:00,2,0.000,ALERT,212.61,300.87,59.996,1484470803,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,602217.1,602217.1,20762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470852,1496656.00
01/15/2017 04:00,2,0.000,ALERT,211.03,299.67,59.981,1484470803,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,825704.9,825704.9,20455,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470854,1496657.00
01/15/2017 04:00,2,0.000,ALERT,212.16,298.47,59.975,1484470803,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,716150.4,716150.4,20909,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470856,1496658.00
01/15/2017 04:00,2,0.000,ALERT,211.93,301.17,59.986,1484470803,"201051344001135","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,597868.3,597868.3,20810,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470858,1496659.00
01/15/2017 04:00,2,0.000,ALERT,211.93,302.07,59.986,1484470803,"201051344000594","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,612811.1,612811.1,20701,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470860,1496660.00
01/15/2017 04:00,2,0.000,ALERT,212.38,300.87,59.970,1484470803,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,606069.8,606069.8,20811,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470861,1496661.00
01/15/2017 04:00,2,0.000,ALERT,211.25,300.27,59.981,1484470803,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,841956.9,841956.9,20535,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470863,1496662.00
01/15/2017 04:00,2,0.000,ALERT,212.38,300.87,59.991,1484470803,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,599265.6,599265.6,20790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484470865,1496663.00
01/15/2017 04:00,2,0.000,ALERT,212.38,301.47,59.986,1484470803,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470867,1496664.00
01/15/2017 04:00,2,0.000,ALERT,211.93,301.47,59.986,1484470803,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,617747.5,617747.5,20391,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470869,1496665.00
01/15/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1484470803,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,607313.2,607313.2,20375,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470870,1496666.00
01/15/2017 04:00,2,0.000,ALERT,212.16,301.47,59.991,1484470803,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,618767.2,618767.2,20398,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470872,1496667.00
01/15/2017 04:00,2,0.000,ALERT,212.16,301.47,60.002,1484470803,"201051344000983","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,610743.1,610743.1,20526,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470874,1496668.00
01/15/2017 04:00,2,0.000,ALERT,212.38,301.17,59.986,1484470803,"201051344001158","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,600091.4,600091.4,20710,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470876,1496669.00
01/15/2017 04:00,2,0.000,ALERT,212.61,301.77,60.002,1484470803,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,610013.2,610013.2,20423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470878,1496670.00
01/15/2017 04:00,2,0.000,ALERT,211.70,299.07,59.981,1484470803,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,813867.2,813867.2,20732,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484470879,1496671.00
01/15/2017 04:15,2,0.000,ALERT,212.83,301.77,59.981,1484471704,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609248.1,609248.1,20401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471706,1496672.00
01/15/2017 04:15,2,0.000,ALERT,211.70,299.67,59.986,1484471704,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,840764.0,840764.0,20543,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471707,1496673.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1484471704,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,599062.0,599062.0,20765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471709,1496674.00
01/15/2017 04:15,2,0.000,ALERT,212.61,302.37,59.986,1484471704,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,602017.2,602017.2,20745,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471711,1496675.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.944,1484471704,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,598862.4,598862.4,20729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471713,1496676.00
01/15/2017 04:15,2,0.000,ALERT,211.48,300.57,59.970,1484471704,"274151322000052","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,868569.9,868569.9,20304,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471715,1496677.00
01/15/2017 04:15,2,0.000,ALERT,212.61,302.07,59.981,1484471704,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,609484.4,609484.4,20789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471716,1496678.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1484471704,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,602078.7,602078.7,20647,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471718,1496679.00
01/15/2017 04:15,2,0.000,ALERT,212.83,302.68,59.975,1484471704,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,594174.1,594174.1,20758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471720,1496680.00
01/15/2017 04:15,2,0.000,ALERT,211.93,301.47,60.007,1484471704,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20718,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471722,1496681.00
01/15/2017 04:15,2,0.000,ALERT,211.70,299.07,59.965,1484471704,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,715107.6,715107.6,21008,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471724,1496682.00
