ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.975,1484471704,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617291.7,617291.7,20665,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471725,1496683.00
01/15/2017 04:15,2,0.000,ALERT,212.16,302.37,59.959,1484471704,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20787,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471727,1496684.00
01/15/2017 04:15,2,0.000,ALERT,212.61,301.77,59.975,1484471704,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,607453.5,607453.5,20798,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471729,1496685.00
01/15/2017 04:15,2,0.000,ALERT,212.38,301.17,59.944,1484471704,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,592695.5,592695.5,20914,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471731,1496686.00
01/15/2017 04:15,2,0.000,ALERT,211.93,300.57,59.975,1484471704,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,860175.5,860175.5,20340,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471733,1496687.00
01/15/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1484471704,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,917303.1,917303.1,20449,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471734,1496688.00
01/15/2017 04:15,2,0.000,ALERT,212.16,302.68,59.970,1484471704,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,600341.0,600341.0,20755,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471736,1496689.00
01/15/2017 04:15,2,0.000,ALERT,211.93,301.17,60.002,1484471704,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,908345.8,908345.8,20515,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471738,1496690.00
01/15/2017 04:15,2,0.000,ALERT,212.16,302.07,59.970,1484471704,"201051344000988","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,564547.5,564547.5,20789,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471740,1496691.00
01/15/2017 04:15,2,0.000,ALERT,212.16,300.87,59.970,1484471704,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,607660.6,607660.6,20818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471741,1496692.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.991,1484471704,"201051344000458","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,609820.9,609820.9,20539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471743,1496693.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.07,59.975,1484471704,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,608678.7,608678.7,20472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471745,1496694.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.37,59.981,1484471704,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,606473.8,606473.8,20718,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471747,1496695.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.07,59.991,1484471704,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,603575.6,603575.6,20729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471749,1496696.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1484471704,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,609319.8,609319.8,20593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471751,1496697.00
01/15/2017 04:15,2,0.000,ALERT,212.61,301.77,59.986,1484471704,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,602217.1,602217.1,20764,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471752,1496698.00
01/15/2017 04:15,2,0.000,ALERT,211.48,299.97,59.981,1484471704,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,825704.9,825704.9,20457,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471754,1496699.00
01/15/2017 04:15,2,0.000,ALERT,212.38,299.07,59.949,1484471704,"274151322000068","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,716150.4,716150.4,20911,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471756,1496700.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.981,1484471704,"201051344001135","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,597868.3,597868.3,20812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471758,1496701.00
01/15/2017 04:15,2,0.000,ALERT,212.16,302.68,59.991,1484471704,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,612811.1,612811.1,20703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471759,1496702.00
01/15/2017 04:15,2,0.000,ALERT,212.83,302.07,59.981,1484471704,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,606069.8,606069.8,20813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471761,1496703.00
01/15/2017 04:15,2,0.000,ALERT,211.25,300.57,59.970,1484471704,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,841956.9,841956.9,20537,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471763,1496704.00
01/15/2017 04:15,2,0.000,ALERT,212.83,301.77,59.986,1484471704,"201051344000867","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,599265.6,599265.6,20792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471765,1496705.00
01/15/2017 04:15,2,0.000,ALERT,212.61,302.07,59.996,1484471704,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,602996.2,602996.2,20729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471767,1496706.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.37,59.991,1484471704,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,617747.5,617747.5,20393,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471769,1496707.00
01/15/2017 04:15,2,0.000,ALERT,212.61,301.47,60.007,1484471704,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,607313.2,607313.2,20377,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471770,1496708.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.37,59.986,1484471704,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,618767.2,618767.2,20400,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471772,1496709.00
01/15/2017 04:15,2,0.000,ALERT,212.38,302.07,59.991,1484471704,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,610743.1,610743.1,20528,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484471774,1496710.00
01/15/2017 04:15,2,0.000,ALERT,212.61,302.07,59.954,1484471704,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,600091.4,600091.4,20712,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471776,1496711.00
01/15/2017 04:15,2,0.000,ALERT,213.06,302.68,60.044,1484471704,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,610013.2,610013.2,20425,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471778,1496712.00
01/15/2017 04:15,2,0.000,ALERT,211.93,298.77,59.991,1484471704,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,813867.2,813867.2,20734,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484471780,1496713.00
01/15/2017 04:30,2,0.000,ALERT,212.83,301.77,59.949,1484472604,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609248.1,609248.1,20403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472606,1496714.00
01/15/2017 04:30,2,0.000,ALERT,211.93,299.97,59.933,1484472604,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,840764.0,840764.0,20545,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472607,1496715.00
01/15/2017 04:30,2,0.000,ALERT,213.06,301.77,59.965,1484472604,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,599062.0,599062.0,20767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472609,1496716.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.77,59.949,1484472604,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,602017.2,602017.2,20747,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472611,1496717.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.47,59.959,1484472604,"201051344000646","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,598862.4,598862.4,20731,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472613,1496718.00
01/15/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1484472604,"274151322000052","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,868569.9,868569.9,20306,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472615,1496719.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.77,59.965,1484472604,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609484.4,609484.4,20791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472616,1496720.00
01/15/2017 04:30,2,0.000,ALERT,212.38,302.07,59.965,1484472604,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,602078.7,602078.7,20649,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472618,1496721.00
01/15/2017 04:30,2,0.000,ALERT,212.83,302.68,59.959,1484472604,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,594174.1,594174.1,20760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472620,1496722.00
01/15/2017 04:30,2,0.000,ALERT,211.93,301.47,59.970,1484472604,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472622,1496723.00
01/15/2017 04:30,2,0.000,ALERT,211.70,299.37,59.954,1484472604,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,715107.6,715107.6,21010,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472624,1496724.00
01/15/2017 04:30,2,0.000,ALERT,212.61,302.68,59.970,1484472604,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,617291.7,617291.7,20667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472625,1496725.00
01/15/2017 04:30,2,0.000,ALERT,212.16,302.07,59.975,1484472604,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,606151.2,606151.2,20789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472627,1496726.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.77,59.970,1484472604,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,607453.5,607453.5,20800,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472629,1496727.00
01/15/2017 04:30,2,0.000,ALERT,212.83,301.47,59.970,1484472604,"201051344000417","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,592695.5,592695.5,20916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472631,1496728.00
01/15/2017 04:30,2,0.000,ALERT,211.93,300.27,59.970,1484472604,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,860175.5,860175.5,20342,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472633,1496729.00
01/15/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1484472604,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,917303.1,917303.1,20451,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472635,1496730.00
01/15/2017 04:30,2,0.000,ALERT,212.16,302.37,59.975,1484472604,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,600341.0,600341.0,20757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472636,1496731.00
01/15/2017 04:30,2,0.000,ALERT,211.70,300.87,59.938,1484472604,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,908345.8,908345.8,20517,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472638,1496732.00
01/15/2017 04:30,2,0.000,ALERT,211.93,301.77,59.970,1484472604,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,564547.5,564547.5,20791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472640,1496733.00
01/15/2017 04:30,2,0.000,ALERT,212.16,300.87,59.981,1484472604,"201051344001025","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,607660.6,607660.6,20820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472642,1496734.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.77,60.012,1484472604,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,609820.9,609820.9,20541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472644,1496735.00
01/15/2017 04:30,2,0.000,ALERT,212.83,301.77,59.986,1484472604,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,608678.7,608678.7,20474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472645,1496736.00
01/15/2017 04:30,2,0.000,ALERT,212.61,301.77,59.970,1484472604,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,606473.8,606473.8,20720,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472647,1496737.00
01/15/2017 04:30,2,0.000,ALERT,212.61,301.17,59.991,1484472604,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,603575.6,603575.6,20731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472649,1496738.00
01/15/2017 04:30,2,0.000,ALERT,212.61,302.07,59.965,1484472604,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,609319.8,609319.8,20595,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472651,1496739.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.17,59.975,1484472604,"201051344000651","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,602217.1,602217.1,20766,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472652,1496740.00
01/15/2017 04:30,2,0.000,ALERT,211.48,299.67,59.981,1484472604,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,825704.9,825704.9,20459,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472654,1496741.00
01/15/2017 04:30,2,0.000,ALERT,212.61,299.37,59.996,1484472604,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,716150.4,716150.4,20913,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472656,1496742.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.77,59.981,1484472604,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,597868.3,597868.3,20814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472658,1496743.00
01/15/2017 04:30,2,0.000,ALERT,211.93,302.37,59.944,1484472604,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,612811.1,612811.1,20705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472660,1496744.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1484472604,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,606069.8,606069.8,20815,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472661,1496745.00
01/15/2017 04:30,2,0.000,ALERT,211.70,300.27,59.970,1484472604,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,841956.9,841956.9,20539,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472663,1496746.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.17,59.975,1484472604,"201051344000867","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,599265.6,599265.6,20794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472665,1496747.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.47,59.975,1484472604,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,602996.2,602996.2,20731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472667,1496748.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.77,60.023,1484472604,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617747.5,617747.5,20395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472669,1496749.00
01/15/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1484472604,"201051344000648","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,607313.2,607313.2,20379,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472670,1496750.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.77,59.954,1484472604,"201051344000569","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,618767.2,618767.2,20402,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472672,1496751.00
01/15/2017 04:30,2,0.000,ALERT,212.16,301.77,59.975,1484472604,"201051344000983","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,610743.1,610743.1,20530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472674,1496752.00
01/15/2017 04:30,2,0.000,ALERT,212.38,301.47,59.975,1484472604,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,600091.4,600091.4,20714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472676,1496753.00
01/15/2017 04:30,2,0.000,ALERT,212.83,302.37,59.991,1484472604,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,610013.2,610013.2,20427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484472678,1496754.00
01/15/2017 04:30,2,0.000,ALERT,211.93,298.77,59.959,1484472604,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,813867.2,813867.2,20736,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484472679,1496755.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.77,60.018,1484473504,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609248.1,609248.1,20405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473506,1496756.00
01/15/2017 04:45,2,0.000,ALERT,211.70,299.37,59.965,1484473504,"274151322000085","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,840764.0,840764.0,20547,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473508,1496757.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.77,59.996,1484473504,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,599062.0,599062.0,20769,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473510,1496758.00
01/15/2017 04:45,2,0.000,ALERT,212.38,301.77,59.986,1484473504,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,602017.2,602017.2,20749,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473511,1496759.00
01/15/2017 04:45,2,0.000,ALERT,212.38,301.77,59.975,1484473504,"201051344000646","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,598862.4,598862.4,20733,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473513,1496760.00
01/15/2017 04:45,2,0.000,ALERT,211.48,299.37,59.975,1484473504,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,868569.9,868569.9,20308,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473515,1496761.00
01/15/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1484473504,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20793,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473517,1496762.00
01/15/2017 04:45,2,0.000,ALERT,212.61,302.37,59.970,1484473504,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,602078.7,602078.7,20651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473518,1496763.00
01/15/2017 04:45,2,0.000,ALERT,213.06,302.98,59.970,1484473504,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,594174.1,594174.1,20762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473520,1496764.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.07,59.975,1484473504,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473522,1496765.00
01/15/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1484473504,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,715107.6,715107.6,21012,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473524,1496766.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.68,59.949,1484473504,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,617291.7,617291.7,20669,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473526,1496767.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.37,59.975,1484473504,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,606151.2,606151.2,20791,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473527,1496768.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.77,59.965,1484473504,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,607453.5,607453.5,20802,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473529,1496769.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.47,60.007,1484473504,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,592695.5,592695.5,20918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473531,1496770.00
01/15/2017 04:45,2,0.000,ALERT,211.93,300.57,59.975,1484473504,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,860175.5,860175.5,20344,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473533,1496771.00
01/15/2017 04:45,2,0.000,ALERT,212.38,299.37,59.970,1484473504,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,917303.1,917303.1,20453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473535,1496772.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.68,59.991,1484473504,"201051344000868","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,600341.0,600341.0,20759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473536,1496773.00
01/15/2017 04:45,2,0.000,ALERT,211.70,300.87,59.928,1484473504,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,908345.8,908345.8,20519,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473538,1496774.00
01/15/2017 04:45,2,0.000,ALERT,212.16,301.77,59.981,1484473504,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,564547.5,564547.5,20793,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473540,1496775.00
01/15/2017 04:45,2,0.000,ALERT,212.61,301.47,59.944,1484473504,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,607660.6,607660.6,20822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473542,1496776.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.07,59.991,1484473504,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,609820.9,609820.9,20543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473544,1496777.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.77,60.007,1484473504,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,608678.7,608678.7,20476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473546,1496778.00
01/15/2017 04:45,2,0.000,ALERT,213.06,302.37,59.981,1484473504,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20722,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473547,1496779.00
01/15/2017 04:45,2,0.000,ALERT,213.06,301.47,60.012,1484473504,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,603575.6,603575.6,20733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473549,1496780.00
01/15/2017 04:45,2,0.000,ALERT,213.06,302.37,59.959,1484473504,"201051344001145","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,609319.8,609319.8,20597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473551,1496781.00
01/15/2017 04:45,2,0.000,ALERT,212.83,301.47,59.986,1484473504,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,602217.1,602217.1,20768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473553,1496782.00
01/15/2017 04:45,2,0.000,ALERT,211.48,299.37,59.986,1484473504,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,825704.9,825704.9,20461,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473554,1496783.00
01/15/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1484473504,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,716150.4,716150.4,20915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473556,1496784.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.07,59.996,1484473504,"201051344001135","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,597868.3,597868.3,20816,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473558,1496785.00
01/15/2017 04:45,2,0.000,ALERT,211.93,302.68,59.991,1484473504,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,612811.1,612811.1,20707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473560,1496786.00
01/15/2017 04:45,2,0.000,ALERT,212.61,301.77,60.028,1484473504,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,606069.8,606069.8,20817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473562,1496787.00
01/15/2017 04:45,2,0.000,ALERT,211.48,300.57,59.996,1484473504,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,841956.9,841956.9,20541,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473563,1496788.00
01/15/2017 04:45,2,0.000,ALERT,212.61,301.47,59.986,1484473504,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,599265.6,599265.6,20796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473565,1496789.00
01/15/2017 04:45,2,0.000,ALERT,212.38,301.77,60.039,1484473504,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473567,1496790.00
01/15/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1484473504,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,617747.5,617747.5,20397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473569,1496791.00
01/15/2017 04:45,2,0.000,ALERT,212.61,301.47,59.996,1484473504,"201051344000648","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,607313.2,607313.2,20381,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473571,1496792.00
01/15/2017 04:45,2,0.000,ALERT,212.61,302.68,59.996,1484473504,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,618767.2,618767.2,20404,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473572,1496793.00
01/15/2017 04:45,2,0.000,ALERT,212.38,302.37,59.991,1484473504,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,610743.1,610743.1,20532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473574,1496794.00
01/15/2017 04:45,2,0.000,ALERT,212.61,302.07,59.996,1484473504,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,600091.4,600091.4,20716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473576,1496795.00
01/15/2017 04:45,2,0.000,ALERT,213.06,302.98,59.965,1484473504,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,610013.2,610013.2,20429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484473578,1496796.00
01/15/2017 04:45,2,0.000,ALERT,211.93,298.47,59.986,1484473504,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,813867.2,813867.2,20738,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484473580,1496797.00
01/15/2017 05:00,2,0.000,ALERT,212.83,302.07,59.959,1484474403,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609248.1,609248.1,20407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474405,1496798.00
01/15/2017 05:00,2,0.000,ALERT,211.93,300.27,59.965,1484474403,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,840764.0,840764.0,20549,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474407,1496799.00
01/15/2017 05:00,2,0.000,ALERT,213.06,302.37,59.938,1484474403,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,599062.0,599062.0,20771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474409,1496800.00
01/15/2017 05:00,2,0.000,ALERT,212.38,302.07,60.002,1484474403,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,602017.2,602017.2,20751,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474411,1496801.00
01/15/2017 05:00,2,0.000,ALERT,212.16,301.77,59.965,1484474403,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,598862.4,598862.4,20735,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474413,1496802.00
01/15/2017 05:00,2,0.000,ALERT,211.48,300.57,59.965,1484474403,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,868569.9,868569.9,20310,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474414,1496803.00
01/15/2017 05:00,2,0.000,ALERT,212.38,302.07,59.954,1484474403,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609484.4,609484.4,20795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474416,1496804.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.37,59.965,1484474403,"201051344001230","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,602078.7,602078.7,20653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474418,1496805.00
01/15/2017 05:00,2,0.000,ALERT,212.83,302.68,59.975,1484474403,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,594174.1,594174.1,20764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474420,1496806.00
01/15/2017 05:00,2,0.000,ALERT,211.93,301.77,59.991,1484474403,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.28,0.0,0.0,0.000,609336.9,609336.9,20724,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474421,1496807.00
01/15/2017 05:00,2,0.000,ALERT,211.48,299.37,59.970,1484474403,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,715107.6,715107.6,21014,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474423,1496808.00
01/15/2017 05:00,2,0.000,ALERT,212.38,302.98,59.949,1484474403,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,617291.7,617291.7,20671,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474425,1496809.00
01/15/2017 05:00,2,0.000,ALERT,212.38,302.37,60.023,1484474403,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20793,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474427,1496810.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.77,59.970,1484474403,"201051344000438","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,607453.5,607453.5,20804,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474429,1496811.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.47,60.002,1484474403,"201051344000417","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,592695.5,592695.5,20920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474431,1496812.00
01/15/2017 05:00,2,0.000,ALERT,211.70,300.57,60.002,1484474403,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,860175.5,860175.5,20346,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474433,1496813.00
01/15/2017 05:00,2,0.000,ALERT,212.16,299.97,60.007,1484474403,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,917303.1,917303.1,20455,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474434,1496814.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.68,60.034,1484474403,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,600341.0,600341.0,20761,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474436,1496815.00
01/15/2017 05:00,2,0.000,ALERT,211.48,301.17,60.007,1484474403,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,908345.8,908345.8,20521,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474438,1496816.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.07,60.007,1484474403,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,564547.5,564547.5,20795,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474440,1496817.00
01/15/2017 05:00,2,0.000,ALERT,212.16,300.87,60.002,1484474403,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,607660.6,607660.6,20824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474442,1496818.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.37,60.007,1484474403,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,609820.9,609820.9,20545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474443,1496819.00
01/15/2017 05:00,2,0.000,ALERT,212.83,302.07,60.012,1484474403,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,608678.7,608678.7,20478,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474445,1496820.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.77,60.007,1484474403,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,606473.8,606473.8,20724,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474447,1496821.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.17,60.007,1484474403,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,603575.6,603575.6,20735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474449,1496822.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.77,59.991,1484474403,"201051344001145","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,609319.8,609319.8,20599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474451,1496823.00
01/15/2017 05:00,2,0.000,ALERT,212.38,301.17,59.970,1484474403,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,602217.1,602217.1,20770,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474452,1496824.00
01/15/2017 05:00,2,0.000,ALERT,211.25,299.37,60.007,1484474403,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,825704.9,825704.9,20463,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474454,1496825.00
01/15/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1484474403,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,716150.4,716150.4,20917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474456,1496826.00
01/15/2017 05:00,2,0.000,ALERT,211.93,301.47,59.986,1484474403,"201051344001135","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,597868.3,597868.3,20818,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474458,1496827.00
