ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 05:00,2,0.000,ALERT,211.93,302.98,59.991,1484474403,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,612811.1,612811.1,20709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474459,1496828.00
01/15/2017 05:00,2,0.000,ALERT,212.38,301.17,59.996,1484474403,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,606069.8,606069.8,20819,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474461,1496829.00
01/15/2017 05:00,2,0.000,ALERT,211.25,300.57,59.996,1484474403,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,841956.9,841956.9,20543,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474463,1496830.00
01/15/2017 05:00,2,0.000,ALERT,212.61,301.77,60.007,1484474403,"201051344000867","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,599265.6,599265.6,20798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474465,1496831.00
01/15/2017 05:00,2,0.000,ALERT,212.38,301.77,60.002,1484474403,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602996.2,602996.2,20735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474467,1496832.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.07,60.002,1484474403,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,617747.5,617747.5,20399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474469,1496833.00
01/15/2017 05:00,2,0.000,ALERT,212.38,301.47,60.023,1484474403,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,607313.2,607313.2,20383,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474470,1496834.00
01/15/2017 05:00,2,0.000,ALERT,212.38,302.37,59.986,1484474403,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,618767.2,618767.2,20406,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484474472,1496835.00
01/15/2017 05:00,2,0.000,ALERT,212.16,302.07,59.996,1484474403,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,610743.1,610743.1,20534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474474,1496836.00
01/15/2017 05:00,2,0.000,ALERT,212.38,301.77,59.986,1484474403,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,600091.4,600091.4,20718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474476,1496837.00
01/15/2017 05:00,2,0.000,ALERT,212.83,302.68,59.975,1484474403,"201051344000576","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,610013.2,610013.2,20431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474477,1496838.00
01/15/2017 05:00,2,0.000,ALERT,211.70,299.07,59.986,1484474403,"274151322000087","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,813867.2,813867.2,20740,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484474479,1496839.00
01/15/2017 05:15,2,0.000,ALERT,212.83,302.07,59.954,1484475304,"201051344000645","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,609248.1,609248.1,20409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475306,1496840.00
01/15/2017 05:15,2,0.000,ALERT,211.93,299.97,59.954,1484475304,"274151322000085","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,840764.0,840764.0,20551,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475307,1496841.00
01/15/2017 05:15,2,0.000,ALERT,213.06,302.37,59.959,1484475304,"201051344000633","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,599062.0,599062.0,20773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475309,1496842.00
01/15/2017 05:15,2,0.000,ALERT,212.61,302.37,59.991,1484475304,"201051344000469","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,602017.2,602017.2,20753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475311,1496843.00
01/15/2017 05:15,2,0.000,ALERT,212.16,301.77,59.949,1484475304,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475313,1496844.00
01/15/2017 05:15,2,0.000,ALERT,211.48,300.87,59.959,1484475304,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,868569.9,868569.9,20312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475315,1496845.00
01/15/2017 05:15,2,0.000,ALERT,212.61,301.77,59.959,1484475304,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475317,1496846.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.37,59.965,1484475304,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,602078.7,602078.7,20655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475318,1496847.00
01/15/2017 05:15,2,0.000,ALERT,213.06,302.68,59.991,1484475304,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,594174.1,594174.1,20766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475320,1496848.00
01/15/2017 05:15,2,0.000,ALERT,212.16,301.77,59.954,1484475304,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20726,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475322,1496849.00
01/15/2017 05:15,2,0.000,ALERT,211.93,299.67,59.949,1484475304,"274151322000094","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,715107.6,715107.6,21016,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475324,1496850.00
01/15/2017 05:15,2,0.000,ALERT,212.61,302.98,59.954,1484475304,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,617291.7,617291.7,20673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475326,1496851.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.37,59.965,1484475304,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,606151.2,606151.2,20795,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475328,1496852.00
01/15/2017 05:15,2,0.000,ALERT,212.61,301.77,59.996,1484475304,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,607453.5,607453.5,20806,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475329,1496853.00
01/15/2017 05:15,2,0.000,ALERT,212.61,301.17,59.922,1484475304,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,592695.5,592695.5,20922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475331,1496854.00
01/15/2017 05:15,2,0.000,ALERT,211.93,300.27,59.959,1484475304,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,860175.5,860175.5,20348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475333,1496855.00
01/15/2017 05:15,2,0.000,ALERT,212.61,300.57,59.965,1484475304,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,917303.1,917303.1,20457,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475335,1496856.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.98,59.928,1484475304,"201051344000868","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,600341.0,600341.0,20763,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475337,1496857.00
01/15/2017 05:15,2,0.000,ALERT,211.70,301.47,59.954,1484475304,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,908345.8,908345.8,20523,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475338,1496858.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.37,59.922,1484475304,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,564547.5,564547.5,20797,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475340,1496859.00
01/15/2017 05:15,2,0.000,ALERT,212.16,300.87,59.959,1484475304,"201051344001025","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,607660.6,607660.6,20826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475342,1496860.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.68,59.959,1484475304,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,609820.9,609820.9,20547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475344,1496861.00
01/15/2017 05:15,2,0.000,ALERT,212.83,302.07,59.954,1484475304,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,608678.7,608678.7,20480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475346,1496862.00
01/15/2017 05:15,2,0.000,ALERT,212.83,301.47,59.959,1484475304,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,606473.8,606473.8,20726,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475348,1496863.00
01/15/2017 05:15,2,0.000,ALERT,212.83,301.17,59.965,1484475304,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475349,1496864.00
01/15/2017 05:15,2,0.000,ALERT,212.83,301.77,59.959,1484475304,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,609319.8,609319.8,20601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475351,1496865.00
01/15/2017 05:15,2,0.000,ALERT,212.38,300.87,59.954,1484475304,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475353,1496866.00
01/15/2017 05:15,2,0.000,ALERT,211.48,299.67,59.954,1484475304,"274151322000088","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,825704.9,825704.9,20465,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475355,1496867.00
01/15/2017 05:15,2,0.000,ALERT,212.38,299.07,59.954,1484475304,"274151322000068","219011344069620",0.00,-4.00,0,297.87,300.87,0.0,0.0,0.000,716150.4,716150.4,20919,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475357,1496868.00
01/15/2017 05:15,2,0.000,ALERT,212.16,301.47,59.954,1484475304,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,597868.3,597868.3,20820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475358,1496869.00
01/15/2017 05:15,2,0.000,ALERT,212.16,302.68,59.954,1484475304,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,612811.1,612811.1,20711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475360,1496870.00
01/15/2017 05:15,2,0.000,ALERT,212.61,301.17,59.959,1484475304,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,606069.8,606069.8,20821,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475362,1496871.00
01/15/2017 05:15,2,0.000,ALERT,211.70,300.57,59.959,1484475304,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,841956.9,841956.9,20545,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475364,1496872.00
01/15/2017 05:15,2,0.000,ALERT,212.83,301.77,59.991,1484475304,"201051344000867","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,599265.6,599265.6,20800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475366,1496873.00
01/15/2017 05:15,2,0.000,ALERT,212.38,301.47,59.965,1484475304,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602996.2,602996.2,20737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475367,1496874.00
01/15/2017 05:15,2,0.000,ALERT,212.16,302.37,59.965,1484475304,"201051344000900","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,617747.5,617747.5,20401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475369,1496875.00
01/15/2017 05:15,2,0.000,ALERT,212.16,300.87,59.965,1484475304,"201051344000648","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,607313.2,607313.2,20385,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475371,1496876.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.07,59.965,1484475304,"201051344000569","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,618767.2,618767.2,20408,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484475373,1496877.00
01/15/2017 05:15,2,0.000,ALERT,212.38,302.07,59.965,1484475304,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,610743.1,610743.1,20536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475374,1496878.00
01/15/2017 05:15,2,0.000,ALERT,212.38,301.77,59.996,1484475304,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,600091.4,600091.4,20720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475376,1496879.00
01/15/2017 05:15,2,0.000,ALERT,212.83,302.37,59.954,1484475304,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,610013.2,610013.2,20433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475378,1496880.00
01/15/2017 05:15,2,0.000,ALERT,211.93,299.07,59.944,1484475304,"274151322000087","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,813867.2,813867.2,20742,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484475380,1496881.00
01/15/2017 05:30,2,0.000,ALERT,212.83,301.77,59.959,1484476203,"201051344000645","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,609248.1,609248.1,20411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476206,1496882.00
01/15/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1484476203,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,840764.0,840764.0,20553,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476207,1496883.00
01/15/2017 05:30,2,0.000,ALERT,213.06,301.77,59.954,1484476203,"201051344000633","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,599062.0,599062.0,20775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476209,1496884.00
01/15/2017 05:30,2,0.000,ALERT,212.38,302.07,60.007,1484476203,"201051344000469","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,602017.2,602017.2,20755,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476211,1496885.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.77,59.970,1484476203,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,598862.4,598862.4,20739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476213,1496886.00
01/15/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1484476203,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,868569.9,868569.9,20314,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476215,1496887.00
01/15/2017 05:30,2,0.000,ALERT,212.61,302.07,59.949,1484476203,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609484.4,609484.4,20799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476216,1496888.00
01/15/2017 05:30,2,0.000,ALERT,212.38,302.07,59.986,1484476203,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,602078.7,602078.7,20657,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476218,1496889.00
01/15/2017 05:30,2,0.000,ALERT,212.83,302.37,59.991,1484476203,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476220,1496890.00
01/15/2017 05:30,2,0.000,ALERT,211.93,301.47,59.944,1484476203,"201051344000955","219011344069620",0.00,-5.00,0,299.97,302.98,0.0,0.0,0.000,609336.9,609336.9,20728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476222,1496891.00
01/15/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1484476203,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,715107.6,715107.6,21018,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476224,1496892.00
01/15/2017 05:30,2,0.000,ALERT,212.38,302.37,59.991,1484476203,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,617291.7,617291.7,20675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476225,1496893.00
01/15/2017 05:30,2,0.000,ALERT,212.16,302.07,59.981,1484476203,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,606151.2,606151.2,20797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476227,1496894.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.47,59.981,1484476203,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,607453.5,607453.5,20808,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476229,1496895.00
01/15/2017 05:30,2,0.000,ALERT,212.83,301.47,59.996,1484476203,"201051344000417","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,592695.5,592695.5,20924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476231,1496896.00
01/15/2017 05:30,2,0.000,ALERT,211.70,300.27,59.991,1484476203,"274151322000083","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,860175.5,860175.5,20350,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476233,1496897.00
01/15/2017 05:30,2,0.000,ALERT,212.16,299.97,60.028,1484476203,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,917303.1,917303.1,20459,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476234,1496898.00
01/15/2017 05:30,2,0.000,ALERT,212.16,302.37,59.965,1484476203,"201051344000868","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,600341.0,600341.0,20765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476236,1496899.00
01/15/2017 05:30,2,0.000,ALERT,211.70,301.17,60.023,1484476203,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,908345.8,908345.8,20525,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476238,1496900.00
01/15/2017 05:30,2,0.000,ALERT,211.93,301.47,59.996,1484476203,"201051344000988","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,564547.5,564547.5,20799,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476240,1496901.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.17,60.002,1484476203,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607660.6,607660.6,20828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476242,1496902.00
01/15/2017 05:30,2,0.000,ALERT,212.16,302.07,60.002,1484476203,"201051344000458","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,609820.9,609820.9,20549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476244,1496903.00
01/15/2017 05:30,2,0.000,ALERT,212.83,302.07,60.002,1484476203,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,608678.7,608678.7,20482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476246,1496904.00
01/15/2017 05:30,2,0.000,ALERT,212.83,301.77,60.002,1484476203,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20728,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476247,1496905.00
01/15/2017 05:30,2,0.000,ALERT,212.61,301.17,60.002,1484476203,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476249,1496906.00
01/15/2017 05:30,2,0.000,ALERT,212.83,302.07,60.002,1484476203,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609319.8,609319.8,20603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476251,1496907.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.17,60.039,1484476203,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,602217.1,602217.1,20774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476253,1496908.00
01/15/2017 05:30,2,0.000,ALERT,211.03,299.07,59.991,1484476203,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,825704.9,825704.9,20467,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476255,1496909.00
01/15/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1484476203,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,716150.4,716150.4,20921,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476256,1496910.00
01/15/2017 05:30,2,0.000,ALERT,211.93,301.47,59.965,1484476203,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,597868.3,597868.3,20822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476258,1496911.00
01/15/2017 05:30,2,0.000,ALERT,211.93,302.37,59.986,1484476203,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,612811.1,612811.1,20713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476260,1496912.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.17,60.002,1484476203,"201051344001203","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,606069.8,606069.8,20823,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476262,1496913.00
01/15/2017 05:30,2,0.000,ALERT,211.48,299.67,59.991,1484476203,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,841956.9,841956.9,20547,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476264,1496914.00
01/15/2017 05:30,2,0.000,ALERT,212.61,301.17,60.007,1484476203,"201051344000867","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,599265.6,599265.6,20802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476266,1496915.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.47,59.996,1484476203,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,602996.2,602996.2,20739,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476268,1496916.00
01/15/2017 05:30,2,0.000,ALERT,212.16,302.07,59.996,1484476203,"201051344000900","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,617747.5,617747.5,20403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476269,1496917.00
01/15/2017 05:30,2,0.000,ALERT,212.38,301.47,59.991,1484476203,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607313.2,607313.2,20387,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476271,1496918.00
01/15/2017 05:30,2,0.000,ALERT,212.38,302.37,59.996,1484476203,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,618767.2,618767.2,20410,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484476273,1496919.00
01/15/2017 05:30,2,0.000,ALERT,212.38,302.07,59.996,1484476203,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,610743.1,610743.1,20538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476275,1496920.00
01/15/2017 05:30,2,0.000,ALERT,212.16,301.47,60.007,1484476203,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,600091.4,600091.4,20722,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476277,1496921.00
01/15/2017 05:30,2,0.000,ALERT,212.83,302.37,60.002,1484476203,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,610013.2,610013.2,20435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476278,1496922.00
01/15/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1484476203,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,813867.2,813867.2,20744,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484476280,1496923.00
01/15/2017 05:45,2,0.000,ALERT,212.61,301.17,59.965,1484477103,"201051344000645","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,609248.1,609248.1,20413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477105,1496924.00
01/15/2017 05:45,2,0.000,ALERT,211.48,299.67,59.959,1484477103,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,840764.0,840764.0,20555,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477107,1496925.00
01/15/2017 05:45,2,0.000,ALERT,212.83,301.17,59.959,1484477103,"201051344000633","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,599062.0,599062.0,20777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477109,1496926.00
01/15/2017 05:45,2,0.000,ALERT,212.38,301.77,59.965,1484477103,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,602017.2,602017.2,20757,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477111,1496927.00
01/15/2017 05:45,2,0.000,ALERT,211.93,300.87,59.965,1484477103,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20741,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484477113,1496928.00
01/15/2017 05:45,2,0.000,ALERT,211.25,299.97,59.954,1484477103,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,868569.9,868569.9,20316,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477114,1496929.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.47,59.970,1484477103,"201051344000585","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,609484.4,609484.4,20801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477116,1496930.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.77,59.975,1484477103,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,602078.7,602078.7,20659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477118,1496931.00
01/15/2017 05:45,2,0.000,ALERT,212.61,302.07,59.938,1484477103,"201051344000582","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477120,1496932.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.17,59.981,1484477103,"201051344000955","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477122,1496933.00
01/15/2017 05:45,2,0.000,ALERT,211.70,299.37,59.944,1484477103,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,715107.6,715107.6,21020,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477123,1496934.00
01/15/2017 05:45,2,0.000,ALERT,212.38,302.07,59.991,1484477103,"201051344000579","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,617291.7,617291.7,20677,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477125,1496935.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.77,60.007,1484477103,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,606151.2,606151.2,20799,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484477127,1496936.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.17,60.039,1484477103,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,607453.5,607453.5,20810,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477129,1496937.00
01/15/2017 05:45,2,0.000,ALERT,212.38,300.57,59.975,1484477103,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,592695.5,592695.5,20926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477131,1496938.00
01/15/2017 05:45,2,0.000,ALERT,211.70,300.57,59.996,1484477103,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,860175.5,860175.5,20352,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477133,1496939.00
01/15/2017 05:45,2,0.000,ALERT,212.16,299.37,60.007,1484477103,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,917303.1,917303.1,20461,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477134,1496940.00
01/15/2017 05:45,2,0.000,ALERT,212.16,302.37,60.039,1484477103,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,600341.0,600341.0,20767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477136,1496941.00
01/15/2017 05:45,2,0.000,ALERT,211.70,300.87,60.007,1484477103,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,908345.8,908345.8,20527,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477138,1496942.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.47,59.996,1484477103,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,564547.5,564547.5,20801,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477140,1496943.00
01/15/2017 05:45,2,0.000,ALERT,211.93,300.27,60.002,1484477103,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,607660.6,607660.6,20830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477142,1496944.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.77,60.007,1484477103,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,609820.9,609820.9,20551,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477143,1496945.00
01/15/2017 05:45,2,0.000,ALERT,212.61,301.47,59.996,1484477103,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,608678.7,608678.7,20484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477145,1496946.00
01/15/2017 05:45,2,0.000,ALERT,212.61,301.47,60.012,1484477103,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,606473.8,606473.8,20730,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477147,1496947.00
01/15/2017 05:45,2,0.000,ALERT,212.38,300.87,59.965,1484477103,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477149,1496948.00
01/15/2017 05:45,2,0.000,ALERT,212.38,301.17,60.012,1484477103,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609319.8,609319.8,20605,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484477151,1496949.00
01/15/2017 05:45,2,0.000,ALERT,212.16,300.57,59.981,1484477103,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,602217.1,602217.1,20776,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484477152,1496950.00
01/15/2017 05:45,2,0.000,ALERT,211.25,299.07,59.991,1484477103,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,825704.9,825704.9,20469,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477154,1496951.00
01/15/2017 05:45,2,0.000,ALERT,211.93,298.77,60.018,1484477103,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,716150.4,716150.4,20923,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477156,1496952.00
01/15/2017 05:45,2,0.000,ALERT,211.70,300.87,59.996,1484477103,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,597868.3,597868.3,20824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477158,1496953.00
01/15/2017 05:45,2,0.000,ALERT,211.93,302.07,59.986,1484477103,"201051344000594","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,612811.1,612811.1,20715,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477160,1496954.00
01/15/2017 05:45,2,0.000,ALERT,212.16,300.87,60.012,1484477103,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,606069.8,606069.8,20825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477162,1496955.00
01/15/2017 05:45,2,0.000,ALERT,211.48,299.67,59.981,1484477103,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,841956.9,841956.9,20549,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477163,1496956.00
01/15/2017 05:45,2,0.000,ALERT,212.16,300.57,60.002,1484477103,"201051344000867","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,599265.6,599265.6,20804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477165,1496957.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.17,59.986,1484477103,"201051344001093","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,602996.2,602996.2,20741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477167,1496958.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.47,60.007,1484477103,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,617747.5,617747.5,20405,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477169,1496959.00
01/15/2017 05:45,2,0.000,ALERT,212.16,300.27,59.986,1484477103,"201051344000648","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,607313.2,607313.2,20389,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477171,1496960.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.77,59.986,1484477103,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,618767.2,618767.2,20412,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477173,1496961.00
01/15/2017 05:45,2,0.000,ALERT,211.93,301.47,59.996,1484477103,"201051344000983","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,610743.1,610743.1,20540,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477175,1496962.00
01/15/2017 05:45,2,0.000,ALERT,212.16,301.17,59.986,1484477103,"201051344001158","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,600091.4,600091.4,20724,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477176,1496963.00
01/15/2017 05:45,2,0.000,ALERT,212.61,302.07,59.986,1484477103,"201051344000576","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,610013.2,610013.2,20437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477178,1496964.00
01/15/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1484477103,"274151322000087","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,813867.2,813867.2,20746,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484477180,1496965.00
01/15/2017 06:00,2,0.000,ALERT,211.70,299.67,59.981,1484478004,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,609248.1,609248.1,20415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478006,1496966.00
01/15/2017 06:00,2,0.000,ALERT,210.80,298.77,59.944,1484478004,"274151322000085","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,840764.0,840764.0,20557,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478007,1496967.00
01/15/2017 06:00,2,0.000,ALERT,211.93,299.67,59.981,1484478004,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,599062.0,599062.0,20779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478009,1496968.00
01/15/2017 06:00,2,0.000,ALERT,211.48,299.97,59.975,1484478004,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,602017.2,602017.2,20759,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478011,1496969.00
01/15/2017 06:00,2,0.000,ALERT,211.25,300.87,59.970,1484478004,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,598862.4,598862.4,20743,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478013,1496970.00
01/15/2017 06:00,2,0.000,ALERT,210.35,298.77,59.954,1484478004,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,868569.9,868569.9,20318,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478015,1496971.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.57,59.965,1484478004,"201051344000585","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,609484.4,609484.4,20803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478016,1496972.00
