ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 06:00,2,0.000,ALERT,211.48,301.17,59.981,1484478004,"201051344001230","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,602078.7,602078.7,20661,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478018,1496973.00
01/15/2017 06:00,2,0.000,ALERT,211.93,301.77,59.981,1484478004,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,594174.1,594174.1,20772,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478020,1496974.00
01/15/2017 06:00,2,0.000,ALERT,211.03,300.87,59.975,1484478004,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,609336.9,609336.9,20732,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478022,1496975.00
01/15/2017 06:00,2,0.000,ALERT,210.80,298.17,59.975,1484478004,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,715107.6,715107.6,21022,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478023,1496976.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.87,60.002,1484478004,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,617291.7,617291.7,20679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478025,1496977.00
01/15/2017 06:00,2,0.000,ALERT,211.25,301.47,59.996,1484478004,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,606151.2,606151.2,20801,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478027,1496978.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.87,59.981,1484478004,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,607453.5,607453.5,20812,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478029,1496979.00
01/15/2017 06:00,2,0.000,ALERT,211.70,300.27,59.970,1484478004,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,592695.5,592695.5,20928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478031,1496980.00
01/15/2017 06:00,2,0.000,ALERT,210.57,298.77,59.975,1484478004,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,860175.5,860175.5,20354,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478033,1496981.00
01/15/2017 06:00,2,0.000,ALERT,211.48,298.77,59.970,1484478004,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,917303.1,917303.1,20463,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478034,1496982.00
01/15/2017 06:00,2,0.000,ALERT,211.25,300.27,59.965,1484478004,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,600341.0,600341.0,20769,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478036,1496983.00
01/15/2017 06:00,2,0.000,ALERT,210.57,299.37,59.965,1484478004,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,908345.8,908345.8,20529,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478038,1496984.00
01/15/2017 06:00,2,0.000,ALERT,211.25,299.97,59.975,1484478004,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,564547.5,564547.5,20803,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478040,1496985.00
01/15/2017 06:00,2,0.000,ALERT,211.25,299.97,59.975,1484478004,"201051344001025","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,607660.6,607660.6,20832,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478042,1496986.00
01/15/2017 06:00,2,0.000,ALERT,211.25,299.97,59.970,1484478004,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,609820.9,609820.9,20553,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478043,1496987.00
01/15/2017 06:00,2,0.000,ALERT,211.93,300.27,59.981,1484478004,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,608678.7,608678.7,20486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478045,1496988.00
01/15/2017 06:00,2,0.000,ALERT,211.70,300.57,59.975,1484478004,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,606473.8,606473.8,20732,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478047,1496989.00
01/15/2017 06:00,2,0.000,ALERT,211.70,300.27,59.954,1484478004,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478049,1496990.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.27,59.981,1484478004,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609319.8,609319.8,20607,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478051,1496991.00
01/15/2017 06:00,2,0.000,ALERT,211.25,299.67,59.975,1484478004,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,602217.1,602217.1,20778,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478053,1496992.00
01/15/2017 06:00,2,0.000,ALERT,210.35,297.87,59.970,1484478004,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,825704.9,825704.9,20471,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478054,1496993.00
01/15/2017 06:00,2,0.000,ALERT,211.25,297.26,59.991,1484478004,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,716150.4,716150.4,20925,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478056,1496994.00
01/15/2017 06:00,2,0.000,ALERT,211.03,300.57,59.975,1484478004,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,597868.3,597868.3,20826,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478058,1496995.00
01/15/2017 06:00,2,0.000,ALERT,211.25,300.57,59.986,1484478004,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,612811.1,612811.1,20717,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478060,1496996.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.57,59.944,1484478004,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,606069.8,606069.8,20827,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478062,1496997.00
01/15/2017 06:00,2,0.000,ALERT,210.57,298.77,59.975,1484478004,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,841956.9,841956.9,20551,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478063,1496998.00
01/15/2017 06:00,2,0.000,ALERT,211.70,299.67,59.981,1484478004,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,599265.6,599265.6,20806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478065,1496999.00
01/15/2017 06:00,2,0.000,ALERT,211.25,300.27,60.018,1484478004,"201051344001093","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,602996.2,602996.2,20743,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478067,1497000.00
01/15/2017 06:00,2,0.000,ALERT,211.25,299.97,59.975,1484478004,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,617747.5,617747.5,20407,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478069,1497001.00
01/15/2017 06:00,2,0.000,ALERT,211.48,299.07,59.970,1484478004,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,607313.2,607313.2,20391,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478071,1497002.00
01/15/2017 06:00,2,0.000,ALERT,211.48,299.97,59.970,1484478004,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,618767.2,618767.2,20414,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478072,1497003.00
01/15/2017 06:00,2,0.000,ALERT,211.48,300.27,59.975,1484478004,"201051344000983","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,610743.1,610743.1,20542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478074,1497004.00
01/15/2017 06:00,2,0.000,ALERT,211.70,299.97,59.954,1484478004,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,600091.4,600091.4,20726,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478076,1497005.00
01/15/2017 06:00,2,0.000,ALERT,211.93,300.27,59.975,1484478004,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,610013.2,610013.2,20439,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478078,1497006.00
01/15/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1484478004,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,813867.2,813867.2,20748,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478080,1497007.00
01/15/2017 06:15,2,0.000,ALERT,212.16,300.57,60.007,1484478903,"201051344000645","219011344069620",0.00,-4.00,0,297.57,307.48,0.0,0.0,0.000,609248.1,609248.1,20417,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478905,1497008.00
01/15/2017 06:15,2,0.000,ALERT,211.03,298.77,59.996,1484478903,"274151322000085","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,840764.0,840764.0,20559,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478908,1497009.00
01/15/2017 06:15,2,0.000,ALERT,212.38,300.57,60.002,1484478903,"201051344000633","219011344069620",0.00,-5.00,0,296.06,307.48,0.0,0.0,0.000,599062.0,599062.0,20781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478910,1497010.00
01/15/2017 06:15,2,0.000,ALERT,211.70,300.57,59.981,1484478903,"201051344000469","219011344069620",0.00,-5.50,0,297.26,307.18,0.0,0.0,0.000,602017.2,602017.2,20761,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478911,1497011.00
01/15/2017 06:15,2,0.000,ALERT,211.70,301.17,59.981,1484478903,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,598862.4,598862.4,20745,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478913,1497012.00
01/15/2017 06:15,2,0.000,ALERT,210.57,299.37,60.012,1484478903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,868569.9,868569.9,20320,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478915,1497013.00
01/15/2017 06:15,2,0.000,ALERT,211.93,301.17,60.007,1484478903,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,609484.4,609484.4,20805,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478917,1497014.00
01/15/2017 06:15,2,0.000,ALERT,211.48,301.17,60.028,1484478903,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,602078.7,602078.7,20663,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478919,1497015.00
01/15/2017 06:15,2,0.000,ALERT,212.16,301.77,60.002,1484478903,"201051344000582","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,594174.1,594174.1,20774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478920,1497016.00
01/15/2017 06:15,2,0.000,ALERT,211.25,300.87,60.012,1484478903,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,609336.9,609336.9,20734,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478922,1497017.00
01/15/2017 06:15,2,0.000,ALERT,211.03,298.17,60.002,1484478903,"274151322000094","219011344069620",0.00,-6.00,0,295.46,302.68,0.0,0.0,0.000,715107.6,715107.6,21024,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478924,1497018.00
01/15/2017 06:15,2,0.000,ALERT,211.70,301.17,59.986,1484478903,"201051344000579","219011344069620",0.00,-5.00,0,298.77,307.48,0.0,0.0,0.000,617291.7,617291.7,20681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478926,1497019.00
01/15/2017 06:15,2,0.000,ALERT,211.48,301.17,60.012,1484478903,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,606151.2,606151.2,20803,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478927,1497020.00
01/15/2017 06:15,2,0.000,ALERT,211.93,301.17,59.965,1484478903,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,607453.5,607453.5,20814,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478929,1497021.00
01/15/2017 06:15,2,0.000,ALERT,211.93,300.57,60.007,1484478903,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,592695.5,592695.5,20930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478931,1497022.00
01/15/2017 06:15,2,0.000,ALERT,211.25,299.07,60.007,1484478903,"274151322000083","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,860175.5,860175.5,20356,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478933,1497023.00
01/15/2017 06:15,2,0.000,ALERT,211.70,298.77,60.002,1484478903,"274151322000076","219011344069620",0.00,-5.00,0,296.06,303.58,0.0,0.0,0.000,917303.1,917303.1,20465,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478935,1497024.00
01/15/2017 06:15,2,0.000,ALERT,211.48,301.17,60.007,1484478903,"201051344000868","219011344069620",0.00,-5.00,0,298.17,308.39,0.0,0.0,0.000,600341.0,600341.0,20771,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478936,1497025.00
01/15/2017 06:15,2,0.000,ALERT,211.25,299.97,60.028,1484478903,"274151322000095","219011344069620",0.00,-6.00,0,297.26,304.48,0.0,0.0,0.000,908345.8,908345.8,20531,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478938,1497026.00
01/15/2017 06:15,2,0.000,ALERT,211.48,300.57,60.034,1484478903,"201051344000988","219011344069620",0.00,-5.00,0,295.46,306.58,0.0,0.0,0.000,564547.5,564547.5,20805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478940,1497027.00
01/15/2017 06:15,2,0.000,ALERT,211.48,300.27,60.039,1484478903,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,607660.6,607660.6,20834,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478942,1497028.00
01/15/2017 06:15,2,0.000,ALERT,211.48,300.87,60.012,1484478903,"201051344000458","219011344069620",0.00,-3.00,0,297.87,307.18,0.0,0.0,0.000,609820.9,609820.9,20555,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478944,1497029.00
01/15/2017 06:15,2,0.000,ALERT,212.16,300.57,60.007,1484478903,"201051344000853","219011344069620",0.00,-5.50,0,297.87,307.18,0.0,0.0,0.000,608678.7,608678.7,20488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478945,1497030.00
01/15/2017 06:15,2,0.000,ALERT,212.16,300.87,60.007,1484478903,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,606473.8,606473.8,20734,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478947,1497031.00
01/15/2017 06:15,2,0.000,ALERT,211.93,300.57,60.023,1484478903,"201051344000917","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,603575.6,603575.6,20745,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478949,1497032.00
01/15/2017 06:15,2,0.000,ALERT,211.93,301.17,60.028,1484478903,"201051344001145","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,609319.8,609319.8,20609,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478951,1497033.00
01/15/2017 06:15,2,0.000,ALERT,211.70,299.97,60.002,1484478903,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,602217.1,602217.1,20780,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478953,1497034.00
01/15/2017 06:15,2,0.000,ALERT,210.57,298.77,60.007,1484478903,"274151322000088","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,825704.9,825704.9,20473,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478954,1497035.00
01/15/2017 06:15,2,0.000,ALERT,211.48,298.17,60.034,1484478903,"274151322000068","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,716150.4,716150.4,20927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478956,1497036.00
01/15/2017 06:15,2,0.000,ALERT,211.25,300.57,60.002,1484478903,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,597868.3,597868.3,20828,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478958,1497037.00
01/15/2017 06:15,2,0.000,ALERT,211.03,301.17,59.996,1484478903,"201051344000594","219011344069620",0.00,-5.50,0,297.57,308.39,0.0,0.0,0.000,612811.1,612811.1,20719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478960,1497038.00
01/15/2017 06:15,2,0.000,ALERT,211.70,300.57,60.007,1484478903,"201051344001203","219011344069620",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,606069.8,606069.8,20829,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478962,1497039.00
01/15/2017 06:15,2,0.000,ALERT,210.57,299.07,59.991,1484478903,"274151322000054","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,841956.9,841956.9,20553,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478963,1497040.00
01/15/2017 06:15,2,0.000,ALERT,211.70,299.97,60.034,1484478903,"201051344000867","219011344069620",0.00,-3.50,0,297.26,307.48,0.0,0.0,0.000,599265.6,599265.6,20808,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484478965,1497041.00
01/15/2017 06:15,2,0.000,ALERT,211.70,300.87,60.034,1484478903,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,602996.2,602996.2,20745,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478967,1497042.00
01/15/2017 06:15,2,0.000,ALERT,211.48,300.87,60.007,1484478903,"201051344000900","219011344069620",0.00,-5.50,0,297.26,307.48,0.0,0.0,0.000,617747.5,617747.5,20409,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478969,1497043.00
01/15/2017 06:15,2,0.000,ALERT,211.70,299.67,59.986,1484478903,"201051344000648","219011344069620",0.00,-6.00,0,296.96,306.88,0.0,0.0,0.000,607313.2,607313.2,20393,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478971,1497044.00
01/15/2017 06:15,2,0.000,ALERT,211.48,300.87,60.012,1484478903,"201051344000569","219011344069620",0.00,-5.00,0,298.17,307.78,0.0,0.0,0.000,618767.2,618767.2,20416,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478973,1497045.00
01/15/2017 06:15,2,0.000,ALERT,211.70,300.57,60.012,1484478903,"201051344000983","219011344069620",0.00,-5.00,0,297.87,307.18,0.0,0.0,0.000,610743.1,610743.1,20544,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478974,1497046.00
01/15/2017 06:15,2,0.000,ALERT,211.70,300.27,60.007,1484478903,"201051344001158","219011344069620",0.00,-6.00,0,297.26,306.88,0.0,0.0,0.000,600091.4,600091.4,20728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478976,1497047.00
01/15/2017 06:15,2,0.000,ALERT,211.93,300.87,60.007,1484478903,"201051344000576","219011344069620",0.00,-5.50,0,297.87,307.78,0.0,0.0,0.000,610013.2,610013.2,20441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478978,1497048.00
01/15/2017 06:15,2,0.000,ALERT,211.03,297.87,60.002,1484478903,"274151322000087","219011344069620",0.00,-4.00,0,295.16,302.07,0.0,0.0,0.000,813867.2,813867.2,20750,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484478980,1497049.00
01/15/2017 06:30,2,0.000,ALERT,212.16,300.87,59.928,1484479803,"201051344000645","219011344069620",0.00,-5.50,0,287.35,302.98,0.0,0.0,0.000,609248.1,609248.1,20419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479805,1497050.00
01/15/2017 06:30,2,0.000,ALERT,211.03,298.47,59.965,1484479803,"274151322000085","219011344069620",0.00,-5.00,0,285.54,300.57,0.0,0.0,0.000,840764.0,840764.0,20561,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479806,1497051.00
01/15/2017 06:30,2,0.000,ALERT,212.38,300.87,60.002,1484479803,"201051344000633","219011344069620",0.00,-6.00,0,285.54,302.98,0.0,0.0,0.000,599062.0,599062.0,20783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479808,1497052.00
01/15/2017 06:30,2,0.000,ALERT,211.70,300.87,59.970,1484479803,"201051344000469","219011344069620",0.00,-6.50,0,286.44,302.98,0.0,0.0,0.000,602017.2,602017.2,20763,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479810,1497053.00
01/15/2017 06:30,2,0.000,ALERT,211.25,300.27,59.981,1484479803,"201051344000646","219011344069620",0.00,-6.00,0,287.05,302.68,0.0,0.0,0.000,598862.4,598862.4,20747,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479812,1497054.00
01/15/2017 06:30,2,0.000,ALERT,210.57,299.37,59.991,1484479803,"274151322000052","219011344069620",0.00,-6.00,0,285.54,300.87,0.0,0.0,0.000,868569.9,868569.9,20322,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479814,1497055.00
01/15/2017 06:30,2,0.000,ALERT,211.48,300.27,59.970,1484479803,"201051344000585","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,609484.4,609484.4,20807,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479815,1497056.00
01/15/2017 06:30,2,0.000,ALERT,211.25,300.27,59.970,1484479803,"201051344001230","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,602078.7,602078.7,20665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479817,1497057.00
01/15/2017 06:30,2,0.000,ALERT,211.93,300.87,59.965,1484479803,"201051344000582","219011344069620",0.00,-6.50,0,288.25,303.58,0.0,0.0,0.000,594174.1,594174.1,20776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479819,1497058.00
01/15/2017 06:30,2,0.000,ALERT,211.03,299.97,59.965,1484479803,"201051344000955","219011344069620",0.00,-5.50,0,287.35,303.28,0.0,0.0,0.000,609336.9,609336.9,20736,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479821,1497059.00
01/15/2017 06:30,2,0.000,ALERT,210.80,297.87,59.965,1484479803,"274151322000094","219011344069620",0.00,-6.50,0,285.24,299.97,0.0,0.0,0.000,715107.6,715107.6,21026,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479823,1497060.00
01/15/2017 06:30,2,0.000,ALERT,211.70,301.47,59.991,1484479803,"201051344000579","219011344069620",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,617291.7,617291.7,20683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479824,1497061.00
01/15/2017 06:30,2,0.000,ALERT,211.25,300.57,60.007,1484479803,"201051344000890","219011344069620",0.00,-5.00,0,287.65,304.48,0.0,0.0,0.000,606151.2,606151.2,20805,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479826,1497062.00
01/15/2017 06:30,2,0.000,ALERT,211.48,299.97,60.012,1484479803,"201051344000438","219011344069620",0.00,-6.00,0,287.05,303.28,0.0,0.0,0.000,607453.5,607453.5,20816,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479828,1497063.00
01/15/2017 06:30,2,0.000,ALERT,211.70,299.67,59.970,1484479803,"201051344000417","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,592695.5,592695.5,20932,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479830,1497064.00
01/15/2017 06:30,2,0.000,ALERT,211.03,298.77,59.965,1484479803,"274151322000083","219011344069620",0.00,-6.00,0,286.14,300.87,0.0,0.0,0.000,860175.5,860175.5,20358,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479832,1497065.00
01/15/2017 06:30,2,0.000,ALERT,211.48,298.17,59.991,1484479803,"274151322000076","219011344069620",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,917303.1,917303.1,20467,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479834,1497066.00
01/15/2017 06:30,2,0.000,ALERT,211.70,301.77,59.975,1484479803,"201051344000868","219011344069620",0.00,-6.00,0,287.95,303.88,0.0,0.0,0.000,600341.0,600341.0,20773,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479836,1497067.00
01/15/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1484479803,"274151322000095","219011344069620",0.00,-6.00,0,287.05,301.47,0.0,0.0,0.000,908345.8,908345.8,20533,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479837,1497068.00
01/15/2017 06:30,2,0.000,ALERT,211.48,300.57,59.949,1484479803,"201051344000988","219011344069620",0.00,-6.00,0,284.94,302.68,0.0,0.0,0.000,564547.5,564547.5,20807,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479839,1497069.00
01/15/2017 06:30,2,0.000,ALERT,211.25,299.37,59.949,1484479803,"201051344001025","219011344069620",0.00,-6.50,0,286.44,303.58,0.0,0.0,0.000,607660.6,607660.6,20836,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479841,1497070.00
01/15/2017 06:30,2,0.000,ALERT,211.70,301.17,59.981,1484479803,"201051344000458","219011344069620",0.00,-4.00,0,287.65,303.58,0.0,0.0,0.000,609820.9,609820.9,20557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479843,1497071.00
01/15/2017 06:30,2,0.000,ALERT,212.16,300.57,59.970,1484479803,"201051344000853","219011344069620",0.00,-6.50,0,287.65,302.98,0.0,0.0,0.000,608678.7,608678.7,20490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479845,1497072.00
01/15/2017 06:30,2,0.000,ALERT,211.93,300.27,59.975,1484479803,"201051344000685","219011344069620",0.00,-5.50,0,287.35,303.28,0.0,0.0,0.000,606473.8,606473.8,20736,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479846,1497073.00
01/15/2017 06:30,2,0.000,ALERT,211.93,299.97,59.970,1484479803,"201051344000917","219011344069620",0.00,-5.00,0,286.14,302.37,0.0,0.0,0.000,603575.6,603575.6,20747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479848,1497074.00
01/15/2017 06:30,2,0.000,ALERT,211.70,300.27,59.970,1484479803,"201051344001145","219011344069620",0.00,-6.00,0,287.35,303.88,0.0,0.0,0.000,609319.8,609319.8,20611,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479850,1497075.00
01/15/2017 06:30,2,0.000,ALERT,211.48,299.37,59.981,1484479803,"201051344000651","219011344069620",0.00,-7.00,0,286.74,302.68,0.0,0.0,0.000,602217.1,602217.1,20782,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479852,1497076.00
01/15/2017 06:30,2,0.000,ALERT,210.57,298.17,59.975,1484479803,"274151322000088","219011344069620",0.00,-5.00,0,285.24,300.27,0.0,0.0,0.000,825704.9,825704.9,20475,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479853,1497077.00
01/15/2017 06:30,2,0.000,ALERT,211.70,297.26,60.012,1484479803,"274151322000068","219011344069620",0.00,-5.00,0,284.94,299.37,0.0,0.0,0.000,716150.4,716150.4,20929,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479855,1497078.00
01/15/2017 06:30,2,0.000,ALERT,211.25,300.27,59.981,1484479803,"201051344001135","219011344069620",0.00,-6.00,0,287.35,303.58,0.0,0.0,0.000,597868.3,597868.3,20830,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479857,1497079.00
01/15/2017 06:30,2,0.000,ALERT,211.48,301.77,60.023,1484479803,"201051344000594","219011344069620",0.00,-5.50,0,287.05,303.88,0.0,0.0,0.000,612811.1,612811.1,20721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479859,1497080.00
01/15/2017 06:30,2,0.000,ALERT,211.70,299.97,59.965,1484479803,"201051344001203","219011344069620",0.00,-6.00,0,287.05,304.48,0.0,0.0,0.000,606069.8,606069.8,20831,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479861,1497081.00
01/15/2017 06:30,2,0.000,ALERT,210.80,298.47,59.970,1484479803,"274151322000054","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,841956.9,841956.9,20555,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479862,1497082.00
01/15/2017 06:30,2,0.000,ALERT,212.16,300.27,59.986,1484479803,"201051344000867","219011344069620",0.00,-5.00,0,286.74,302.98,0.0,0.0,0.000,599265.6,599265.6,20810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479864,1497083.00
01/15/2017 06:30,2,0.000,ALERT,211.48,300.27,59.986,1484479803,"201051344001093","219011344069620",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,602996.2,602996.2,20747,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484479866,1497084.00
01/15/2017 06:30,2,0.000,ALERT,211.70,301.17,59.986,1484479803,"201051344000900","219011344069620",0.00,-6.00,0,287.05,303.28,0.0,0.0,0.000,617747.5,617747.5,20411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479868,1497085.00
01/15/2017 06:30,2,0.000,ALERT,211.93,300.27,59.975,1484479803,"201051344000648","219011344069620",0.00,-7.00,0,287.05,302.98,0.0,0.0,0.000,607313.2,607313.2,20395,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479870,1497086.00
01/15/2017 06:30,2,0.000,ALERT,211.70,301.47,59.991,1484479803,"201051344000569","219011344069620",0.00,-6.50,0,287.95,303.58,0.0,0.0,0.000,618767.2,618767.2,20418,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479871,1497087.00
01/15/2017 06:30,2,0.000,ALERT,211.93,301.47,60.007,1484479803,"201051344000983","219011344069620",0.00,-6.00,0,287.65,303.28,0.0,0.0,0.000,610743.1,610743.1,20546,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479873,1497088.00
01/15/2017 06:30,2,0.000,ALERT,212.16,301.17,59.986,1484479803,"201051344001158","219011344069620",0.00,-7.00,0,286.74,302.98,0.0,0.0,0.000,600091.4,600091.4,20730,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479875,1497089.00
01/15/2017 06:30,2,0.000,ALERT,212.38,301.47,59.986,1484479803,"201051344000576","219011344069620",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,610013.2,610013.2,20443,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479877,1497090.00
01/15/2017 06:30,2,0.000,ALERT,211.03,297.57,59.996,1484479803,"274151322000087","219011344069620",0.00,-5.00,0,284.34,299.67,0.0,0.0,0.000,813867.2,813867.2,20752,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484479879,1497091.00
01/15/2017 06:45,2,0.000,ALERT,211.70,300.27,59.981,1484480703,"201051344000645","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,609248.1,609248.1,20421,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480705,1497092.00
01/15/2017 06:45,2,0.000,ALERT,210.57,297.87,59.975,1484480703,"274151322000085","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,840764.0,840764.0,20563,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480707,1497093.00
01/15/2017 06:45,2,0.000,ALERT,211.93,300.27,59.970,1484480703,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,599062.0,599062.0,20785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480709,1497094.00
01/15/2017 06:45,2,0.000,ALERT,211.48,300.57,59.965,1484480703,"201051344000469","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,602017.2,602017.2,20765,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480710,1497095.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.27,60.002,1484480703,"201051344000646","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,598862.4,598862.4,20749,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480712,1497096.00
01/15/2017 06:45,2,0.000,ALERT,210.12,299.37,60.012,1484480703,"274151322000052","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,868569.9,868569.9,20324,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480714,1497097.00
01/15/2017 06:45,2,0.000,ALERT,211.48,300.57,59.938,1484480703,"201051344000585","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,609484.4,609484.4,20809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480716,1497098.00
01/15/2017 06:45,2,0.000,ALERT,211.48,300.87,59.975,1484480703,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,602078.7,602078.7,20667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480718,1497099.00
01/15/2017 06:45,2,0.000,ALERT,211.93,301.17,59.975,1484480703,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,594174.1,594174.1,20778,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480719,1497100.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.57,59.981,1484480703,"201051344000955","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,609336.9,609336.9,20738,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480721,1497101.00
01/15/2017 06:45,2,0.000,ALERT,210.35,297.26,59.975,1484480703,"274151322000094","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,715107.6,715107.6,21028,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480723,1497102.00
01/15/2017 06:45,2,0.000,ALERT,211.48,301.17,59.986,1484480703,"201051344000579","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,617291.7,617291.7,20685,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480725,1497103.00
01/15/2017 06:45,2,0.000,ALERT,211.48,301.17,59.975,1484480703,"201051344000890","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,606151.2,606151.2,20807,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480727,1497104.00
01/15/2017 06:45,2,0.000,ALERT,211.48,300.57,59.970,1484480703,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,607453.5,607453.5,20818,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480728,1497105.00
01/15/2017 06:45,2,0.000,ALERT,211.70,299.97,59.970,1484480703,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,592695.5,592695.5,20934,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480730,1497106.00
01/15/2017 06:45,2,0.000,ALERT,210.80,298.47,59.954,1484480703,"274151322000083","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,860175.5,860175.5,20360,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480732,1497107.00
01/15/2017 06:45,2,0.000,ALERT,211.25,298.47,59.970,1484480703,"274151322000076","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,917303.1,917303.1,20469,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480734,1497108.00
01/15/2017 06:45,2,0.000,ALERT,211.25,301.17,59.981,1484480703,"201051344000868","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,600341.0,600341.0,20775,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480736,1497109.00
01/15/2017 06:45,2,0.000,ALERT,210.35,299.37,59.975,1484480703,"274151322000095","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,908345.8,908345.8,20535,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480737,1497110.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.27,59.975,1484480703,"201051344000988","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,564547.5,564547.5,20809,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480739,1497111.00
01/15/2017 06:45,2,0.000,ALERT,211.25,299.67,59.975,1484480703,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,607660.6,607660.6,20838,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480741,1497112.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.57,59.991,1484480703,"201051344000458","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,609820.9,609820.9,20559,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480743,1497113.00
01/15/2017 06:45,2,0.000,ALERT,211.93,300.57,59.975,1484480703,"201051344000853","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,608678.7,608678.7,20492,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480745,1497114.00
01/15/2017 06:45,2,0.000,ALERT,211.70,300.27,59.970,1484480703,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,606473.8,606473.8,20738,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480746,1497115.00
01/15/2017 06:45,2,0.000,ALERT,211.70,299.97,59.975,1484480703,"201051344000917","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,603575.6,603575.6,20749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480748,1497116.00
01/15/2017 06:45,2,0.000,ALERT,211.70,300.57,59.949,1484480703,"201051344001145","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,609319.8,609319.8,20613,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480750,1497117.00
