ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 06:45,2,0.000,ALERT,211.48,299.67,59.938,1484480703,"201051344000651","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,602217.1,602217.1,20784,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480752,1497118.00
01/15/2017 06:45,2,0.000,ALERT,210.12,298.17,59.970,1484480703,"274151322000088","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,825704.9,825704.9,20477,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480754,1497119.00
01/15/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1484480703,"274151322000068","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,716150.4,716150.4,20931,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480755,1497120.00
01/15/2017 06:45,2,0.000,ALERT,210.80,299.97,59.970,1484480703,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,597868.3,597868.3,20832,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480757,1497121.00
01/15/2017 06:45,2,0.000,ALERT,210.80,300.87,59.975,1484480703,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,612811.1,612811.1,20723,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480759,1497122.00
01/15/2017 06:45,2,0.000,ALERT,211.25,299.67,59.949,1484480703,"201051344001203","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,606069.8,606069.8,20833,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480761,1497123.00
01/15/2017 06:45,2,0.000,ALERT,210.12,298.47,59.970,1484480703,"274151322000054","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,841956.9,841956.9,20557,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480762,1497124.00
01/15/2017 06:45,2,0.000,ALERT,211.48,299.67,59.991,1484480703,"201051344000867","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,599265.6,599265.6,20812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480764,1497125.00
01/15/2017 06:45,2,0.000,ALERT,211.25,299.97,59.975,1484480703,"201051344001093","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,602996.2,602996.2,20749,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480766,1497126.00
01/15/2017 06:45,2,0.000,ALERT,211.03,299.97,59.970,1484480703,"201051344000900","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,617747.5,617747.5,20413,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480768,1497127.00
01/15/2017 06:45,2,0.000,ALERT,211.48,299.37,59.975,1484480703,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,607313.2,607313.2,20397,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480770,1497128.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.57,59.981,1484480703,"201051344000569","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,618767.2,618767.2,20420,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480772,1497129.00
01/15/2017 06:45,2,0.000,ALERT,211.25,300.27,59.975,1484480703,"201051344000983","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,610743.1,610743.1,20548,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480773,1497130.00
01/15/2017 06:45,2,0.000,ALERT,211.48,299.97,59.975,1484480703,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,600091.4,600091.4,20732,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480775,1497131.00
01/15/2017 06:45,2,0.000,ALERT,211.70,300.57,59.975,1484480703,"201051344000576","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,610013.2,610013.2,20445,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484480777,1497132.00
01/15/2017 06:45,2,0.000,ALERT,210.57,297.26,60.002,1484480703,"274151322000087","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,813867.2,813867.2,20754,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484480779,1497133.00
01/15/2017 07:00,2,0.000,ALERT,212.16,300.57,59.970,1484481603,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,609248.1,609248.1,20423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481605,1497134.00
01/15/2017 07:00,2,0.000,ALERT,210.35,297.87,59.996,1484481603,"274151322000085","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,840764.0,840764.0,20565,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481607,1497135.00
01/15/2017 07:00,2,0.000,ALERT,212.38,300.57,60.023,1484481603,"201051344000633","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,599062.0,599062.0,20787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481609,1497136.00
01/15/2017 07:00,2,0.000,ALERT,211.70,300.87,59.986,1484481603,"201051344000469","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,602017.2,602017.2,20767,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481610,1497137.00
01/15/2017 07:00,2,0.000,ALERT,211.25,299.97,59.986,1484481603,"201051344000646","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,598862.4,598862.4,20751,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481612,1497138.00
01/15/2017 07:00,2,0.000,ALERT,210.12,298.17,59.981,1484481603,"274151322000052","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,868569.9,868569.9,20326,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481614,1497139.00
01/15/2017 07:00,2,0.000,ALERT,211.48,300.27,60.007,1484481603,"201051344000585","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,609484.4,609484.4,20811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481616,1497140.00
01/15/2017 07:00,2,0.000,ALERT,211.25,300.57,60.028,1484481603,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,602078.7,602078.7,20669,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481618,1497141.00
01/15/2017 07:00,2,0.000,ALERT,211.93,300.87,59.986,1484481603,"201051344000582","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,594174.1,594174.1,20780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481619,1497142.00
01/15/2017 07:00,2,0.000,ALERT,210.80,299.97,60.002,1484481603,"201051344000955","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,609336.9,609336.9,20740,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481621,1497143.00
01/15/2017 07:00,2,0.000,ALERT,210.57,297.57,59.970,1484481603,"274151322000094","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,715107.6,715107.6,21030,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481623,1497144.00
01/15/2017 07:00,2,0.000,ALERT,211.93,301.77,59.954,1484481603,"201051344000579","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,617291.7,617291.7,20687,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481625,1497145.00
01/15/2017 07:00,2,0.000,ALERT,211.25,300.57,59.965,1484481603,"201051344000890","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,606151.2,606151.2,20809,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481627,1497146.00
01/15/2017 07:00,2,0.000,ALERT,211.48,300.27,59.975,1484481603,"201051344000438","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,607453.5,607453.5,20820,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481629,1497147.00
01/15/2017 07:00,2,0.000,ALERT,211.70,299.67,59.970,1484481603,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,592695.5,592695.5,20936,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481630,1497148.00
01/15/2017 07:00,2,0.000,ALERT,210.80,298.47,59.970,1484481603,"274151322000083","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,860175.5,860175.5,20362,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481632,1497149.00
01/15/2017 07:00,2,0.000,ALERT,211.25,299.07,59.959,1484481603,"274151322000076","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,917303.1,917303.1,20471,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481634,1497150.00
01/15/2017 07:00,2,0.000,ALERT,211.70,301.77,59.970,1484481603,"201051344000868","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,600341.0,600341.0,20777,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481636,1497151.00
01/15/2017 07:00,2,0.000,ALERT,210.57,299.37,59.959,1484481603,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,908345.8,908345.8,20537,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481637,1497152.00
01/15/2017 07:00,2,0.000,ALERT,211.70,300.87,59.959,1484481603,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,564547.5,564547.5,20811,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481639,1497153.00
01/15/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1484481603,"201051344001025","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,607660.6,607660.6,20840,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481641,1497154.00
01/15/2017 07:00,2,0.000,ALERT,211.70,301.17,59.933,1484481603,"201051344000458","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,609820.9,609820.9,20561,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481643,1497155.00
01/15/2017 07:00,2,0.000,ALERT,212.38,301.17,59.975,1484481603,"201051344000853","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,608678.7,608678.7,20494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481645,1497156.00
01/15/2017 07:00,2,0.000,ALERT,211.70,299.97,59.975,1484481603,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606473.8,606473.8,20740,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481647,1497157.00
01/15/2017 07:00,2,0.000,ALERT,211.48,299.67,59.965,1484481603,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,603575.6,603575.6,20751,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481648,1497158.00
01/15/2017 07:00,2,0.000,ALERT,211.48,299.97,59.965,1484481603,"201051344001145","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,609319.8,609319.8,20615,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481650,1497159.00
01/15/2017 07:00,2,0.000,ALERT,211.25,299.07,59.959,1484481603,"201051344000651","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,602217.1,602217.1,20786,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481652,1497160.00
01/15/2017 07:00,2,0.000,ALERT,210.35,298.47,59.965,1484481603,"274151322000088","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,825704.9,825704.9,20479,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481654,1497161.00
01/15/2017 07:00,2,0.000,ALERT,211.25,297.87,59.954,1484481603,"274151322000068","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,716150.4,716150.4,20933,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481656,1497162.00
01/15/2017 07:00,2,0.000,ALERT,210.80,299.67,59.949,1484481603,"201051344001135","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,597868.3,597868.3,20834,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481657,1497163.00
01/15/2017 07:00,2,0.000,ALERT,211.48,301.47,59.981,1484481603,"201051344000594","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,612811.1,612811.1,20725,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481659,1497164.00
01/15/2017 07:00,2,0.000,ALERT,211.25,299.37,59.933,1484481603,"201051344001203","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,606069.8,606069.8,20835,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481661,1497165.00
01/15/2017 07:00,2,0.000,ALERT,210.35,298.47,59.991,1484481603,"274151322000054","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,841956.9,841956.9,20559,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481663,1497166.00
01/15/2017 07:00,2,0.000,ALERT,212.16,300.57,59.965,1484481603,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,599265.6,599265.6,20814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481665,1497167.00
01/15/2017 07:00,2,0.000,ALERT,211.25,299.97,59.981,1484481603,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,602996.2,602996.2,20751,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481667,1497168.00
01/15/2017 07:00,2,0.000,ALERT,211.70,301.17,59.959,1484481603,"201051344000900","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,617747.5,617747.5,20415,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484481668,1497169.00
01/15/2017 07:00,2,0.000,ALERT,211.93,300.57,59.975,1484481603,"201051344000648","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,607313.2,607313.2,20399,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481670,1497170.00
01/15/2017 07:00,2,0.000,ALERT,211.93,301.47,60.007,1484481603,"201051344000569","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,618767.2,618767.2,20422,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481672,1497171.00
01/15/2017 07:00,2,0.000,ALERT,211.93,301.47,60.002,1484481603,"201051344000983","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,610743.1,610743.1,20550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481674,1497172.00
01/15/2017 07:00,2,0.000,ALERT,212.16,301.17,59.981,1484481603,"201051344001158","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,600091.4,600091.4,20734,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481676,1497173.00
01/15/2017 07:00,2,0.000,ALERT,212.38,301.77,59.970,1484481603,"201051344000576","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,610013.2,610013.2,20447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481677,1497174.00
01/15/2017 07:00,2,0.000,ALERT,210.80,298.17,59.954,1484481603,"274151322000087","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,813867.2,813867.2,20756,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484481679,1497175.00
01/15/2017 07:15,2,0.000,ALERT,211.93,300.87,59.975,1484482503,"201051344000645","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,609248.1,609248.1,20425,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482505,1497176.00
01/15/2017 07:15,2,0.000,ALERT,210.12,297.87,59.970,1484482503,"274151322000085","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,840764.0,840764.0,20567,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482507,1497177.00
01/15/2017 07:15,2,0.000,ALERT,212.16,300.87,59.970,1484482503,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,599062.0,599062.0,20789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482509,1497178.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.17,59.975,1484482503,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,602017.2,602017.2,20769,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482511,1497179.00
01/15/2017 07:15,2,0.000,ALERT,210.80,299.97,59.975,1484482503,"201051344000646","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,598862.4,598862.4,20753,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482513,1497180.00
01/15/2017 07:15,2,0.000,ALERT,209.90,298.17,59.959,1484482503,"274151322000052","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,868569.9,868569.9,20328,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482515,1497181.00
01/15/2017 07:15,2,0.000,ALERT,211.03,300.27,59.981,1484482503,"201051344000585","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,609484.4,609484.4,20813,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482516,1497182.00
01/15/2017 07:15,2,0.000,ALERT,210.80,300.57,59.970,1484482503,"201051344001230","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,602078.7,602078.7,20671,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482518,1497183.00
01/15/2017 07:15,2,0.000,ALERT,211.25,300.87,59.965,1484482503,"201051344000582","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,594174.1,594174.1,20782,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482520,1497184.00
01/15/2017 07:15,2,0.000,ALERT,210.57,299.97,59.975,1484482503,"201051344000955","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,609336.9,609336.9,20742,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482522,1497185.00
01/15/2017 07:15,2,0.000,ALERT,209.90,297.26,59.970,1484482503,"274151322000094","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,715107.6,715107.6,21032,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482524,1497186.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.47,59.981,1484482503,"201051344000579","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,617291.7,617291.7,20689,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482525,1497187.00
01/15/2017 07:15,2,0.000,ALERT,210.57,300.27,59.975,1484482503,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,606151.2,606151.2,20811,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482527,1497188.00
01/15/2017 07:15,2,0.000,ALERT,211.03,299.97,59.986,1484482503,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,607453.5,607453.5,20822,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482529,1497189.00
01/15/2017 07:15,2,0.000,ALERT,211.03,299.67,59.981,1484482503,"201051344000417","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,592695.5,592695.5,20938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482531,1497190.00
01/15/2017 07:15,2,0.000,ALERT,210.35,299.07,59.970,1484482503,"274151322000083","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,860175.5,860175.5,20364,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482533,1497191.00
01/15/2017 07:15,2,0.000,ALERT,210.80,298.47,59.965,1484482503,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,917303.1,917303.1,20473,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482535,1497192.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.47,59.996,1484482503,"201051344000868","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,600341.0,600341.0,20779,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482537,1497193.00
01/15/2017 07:15,2,0.000,ALERT,210.12,298.77,59.965,1484482503,"274151322000095","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,908345.8,908345.8,20539,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482538,1497194.00
01/15/2017 07:15,2,0.000,ALERT,211.25,300.87,59.991,1484482503,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,564547.5,564547.5,20813,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482540,1497195.00
01/15/2017 07:15,2,0.000,ALERT,210.57,299.07,59.949,1484482503,"201051344001025","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,607660.6,607660.6,20842,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482542,1497196.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.47,59.938,1484482503,"201051344000458","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,609820.9,609820.9,20563,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482544,1497197.00
01/15/2017 07:15,2,0.000,ALERT,211.93,300.87,59.965,1484482503,"201051344000853","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,608678.7,608678.7,20496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482546,1497198.00
01/15/2017 07:15,2,0.000,ALERT,211.25,300.27,59.970,1484482503,"201051344000685","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,606473.8,606473.8,20742,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482547,1497199.00
01/15/2017 07:15,2,0.000,ALERT,211.03,299.67,59.954,1484482503,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,603575.6,603575.6,20753,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482549,1497200.00
01/15/2017 07:15,2,0.000,ALERT,211.03,300.57,59.944,1484482503,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,609319.8,609319.8,20617,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482551,1497201.00
01/15/2017 07:15,2,0.000,ALERT,211.03,299.67,59.954,1484482503,"201051344000651","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,602217.1,602217.1,20788,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482553,1497202.00
01/15/2017 07:15,2,0.000,ALERT,209.67,297.87,59.922,1484482503,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,825704.9,825704.9,20481,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482555,1497203.00
01/15/2017 07:15,2,0.000,ALERT,210.80,297.57,59.949,1484482503,"274151322000068","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,716150.4,716150.4,20935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482556,1497204.00
01/15/2017 07:15,2,0.000,ALERT,210.57,300.27,59.991,1484482503,"201051344001135","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,597868.3,597868.3,20836,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482558,1497205.00
01/15/2017 07:15,2,0.000,ALERT,211.03,301.47,59.959,1484482503,"201051344000594","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,612811.1,612811.1,20727,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482560,1497206.00
01/15/2017 07:15,2,0.000,ALERT,210.80,299.37,59.965,1484482503,"201051344001203","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,606069.8,606069.8,20837,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482562,1497207.00
01/15/2017 07:15,2,0.000,ALERT,210.12,298.47,59.959,1484482503,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,841956.9,841956.9,20561,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482563,1497208.00
01/15/2017 07:15,2,0.000,ALERT,211.70,300.57,59.959,1484482503,"201051344000867","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,599265.6,599265.6,20816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482565,1497209.00
01/15/2017 07:15,2,0.000,ALERT,210.80,300.27,59.954,1484482503,"201051344001093","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,602996.2,602996.2,20753,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482567,1497210.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.47,59.986,1484482503,"201051344000900","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,617747.5,617747.5,20417,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484482569,1497211.00
01/15/2017 07:15,2,0.000,ALERT,211.70,300.27,59.944,1484482503,"201051344000648","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,607313.2,607313.2,20401,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482571,1497212.00
01/15/2017 07:15,2,0.000,ALERT,211.70,301.77,59.965,1484482503,"201051344000569","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,618767.2,618767.2,20424,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482572,1497213.00
01/15/2017 07:15,2,0.000,ALERT,211.48,301.47,59.965,1484482503,"201051344000983","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,610743.1,610743.1,20552,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482574,1497214.00
01/15/2017 07:15,2,0.000,ALERT,211.48,300.57,59.938,1484482503,"201051344001158","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,600091.4,600091.4,20736,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482576,1497215.00
01/15/2017 07:15,2,0.000,ALERT,211.93,302.07,59.959,1484482503,"201051344000576","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,610013.2,610013.2,20449,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482578,1497216.00
01/15/2017 07:15,2,0.000,ALERT,210.35,296.96,59.959,1484482503,"274151322000087","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,813867.2,813867.2,20758,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484482580,1497217.00
01/15/2017 07:30,2,0.000,ALERT,211.70,301.17,60.012,1484483404,"201051344000645","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,609248.1,609248.1,20427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483406,1497218.00
01/15/2017 07:30,2,0.000,ALERT,210.80,299.07,59.970,1484483404,"274151322000085","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,840764.0,840764.0,20569,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483408,1497219.00
01/15/2017 07:30,2,0.000,ALERT,211.93,300.87,59.975,1484483404,"201051344000633","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,599062.0,599062.0,20791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483409,1497220.00
01/15/2017 07:30,2,0.000,ALERT,211.25,301.17,59.975,1484483404,"201051344000469","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,602017.2,602017.2,20771,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483411,1497221.00
01/15/2017 07:30,2,0.000,ALERT,210.35,299.67,59.965,1484483404,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,598862.4,598862.4,20755,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483413,1497222.00
01/15/2017 07:30,2,0.000,ALERT,210.35,299.67,59.996,1484483404,"274151322000052","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,868569.9,868569.9,20330,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483415,1497223.00
01/15/2017 07:30,2,0.000,ALERT,210.80,299.97,59.986,1484483404,"201051344000585","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,609484.4,609484.4,20815,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483417,1497224.00
01/15/2017 07:30,2,0.000,ALERT,210.57,300.27,59.975,1484483404,"201051344001230","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,602078.7,602078.7,20673,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483418,1497225.00
01/15/2017 07:30,2,0.000,ALERT,211.03,300.57,59.975,1484483404,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,594174.1,594174.1,20784,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483420,1497226.00
01/15/2017 07:30,2,0.000,ALERT,210.35,299.67,59.975,1484483404,"201051344000955","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,609336.9,609336.9,20744,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483422,1497227.00
01/15/2017 07:30,2,0.000,ALERT,210.35,297.57,59.991,1484483404,"274151322000094","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,715107.6,715107.6,21034,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483424,1497228.00
01/15/2017 07:30,2,0.000,ALERT,211.25,301.47,59.965,1484483404,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,617291.7,617291.7,20691,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483426,1497229.00
01/15/2017 07:30,2,0.000,ALERT,210.57,300.27,59.975,1484483404,"201051344000890","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,606151.2,606151.2,20813,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483427,1497230.00
01/15/2017 07:30,2,0.000,ALERT,210.57,299.37,59.970,1484483404,"201051344000438","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,607453.5,607453.5,20824,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483429,1497231.00
01/15/2017 07:30,2,0.000,ALERT,210.80,299.07,59.928,1484483404,"201051344000417","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,592695.5,592695.5,20940,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483431,1497232.00
01/15/2017 07:30,2,0.000,ALERT,210.35,298.77,59.965,1484483404,"274151322000083","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,860175.5,860175.5,20366,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483433,1497233.00
01/15/2017 07:30,2,0.000,ALERT,210.80,298.77,59.965,1484483404,"274151322000076","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,917303.1,917303.1,20475,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483435,1497234.00
01/15/2017 07:30,2,0.000,ALERT,211.03,301.47,59.975,1484483404,"201051344000868","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,600341.0,600341.0,20781,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483437,1497235.00
01/15/2017 07:30,2,0.000,ALERT,210.35,299.67,59.959,1484483404,"274151322000095","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,908345.8,908345.8,20541,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483438,1497236.00
01/15/2017 07:30,2,0.000,ALERT,211.03,300.87,59.965,1484483404,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,564547.5,564547.5,20815,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483440,1497237.00
01/15/2017 07:30,2,0.000,ALERT,210.35,298.77,59.996,1484483404,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,607660.6,607660.6,20844,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483442,1497238.00
01/15/2017 07:30,2,0.000,ALERT,211.25,301.17,59.970,1484483404,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,609820.9,609820.9,20565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483444,1497239.00
01/15/2017 07:30,2,0.000,ALERT,211.70,300.87,59.975,1484483404,"201051344000853","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,608678.7,608678.7,20498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483446,1497240.00
01/15/2017 07:30,2,0.000,ALERT,210.80,299.67,59.970,1484483404,"201051344000685","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,606473.8,606473.8,20744,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483447,1497241.00
01/15/2017 07:30,2,0.000,ALERT,210.57,299.07,60.007,1484483404,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,603575.6,603575.6,20755,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483449,1497242.00
01/15/2017 07:30,2,0.000,ALERT,210.80,299.67,59.970,1484483404,"201051344001145","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,609319.8,609319.8,20619,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483451,1497243.00
01/15/2017 07:30,2,0.000,ALERT,210.57,299.07,59.975,1484483404,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,602217.1,602217.1,20790,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483453,1497244.00
01/15/2017 07:30,2,0.000,ALERT,210.12,298.47,59.970,1484483404,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,825704.9,825704.9,20483,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483455,1497245.00
01/15/2017 07:30,2,0.000,ALERT,211.25,297.87,59.975,1484483404,"274151322000068","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,716150.4,716150.4,20937,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483456,1497246.00
01/15/2017 07:30,2,0.000,ALERT,210.12,299.67,59.975,1484483404,"201051344001135","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,597868.3,597868.3,20838,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483458,1497247.00
01/15/2017 07:30,2,0.000,ALERT,211.03,301.77,59.975,1484483404,"201051344000594","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,612811.1,612811.1,20729,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483460,1497248.00
01/15/2017 07:30,2,0.000,ALERT,210.57,299.37,59.986,1484483404,"201051344001203","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,606069.8,606069.8,20839,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483462,1497249.00
01/15/2017 07:30,2,0.000,ALERT,210.35,298.77,59.981,1484483404,"274151322000054","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,841956.9,841956.9,20563,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483464,1497250.00
01/15/2017 07:30,2,0.000,ALERT,211.70,300.57,59.933,1484483404,"201051344000867","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,599265.6,599265.6,20818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483465,1497251.00
01/15/2017 07:30,2,0.000,ALERT,210.35,299.37,59.996,1484483404,"201051344001093","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,602996.2,602996.2,20755,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483467,1497252.00
01/15/2017 07:30,2,0.000,ALERT,211.25,301.17,59.949,1484483404,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,617747.5,617747.5,20419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483469,1497253.00
01/15/2017 07:30,2,0.000,ALERT,211.48,300.27,59.981,1484483404,"201051344000648","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,607313.2,607313.2,20403,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483471,1497254.00
01/15/2017 07:30,2,0.000,ALERT,211.03,300.87,59.981,1484483404,"201051344000569","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,618767.2,618767.2,20426,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483473,1497255.00
01/15/2017 07:30,2,0.000,ALERT,211.03,300.87,59.981,1484483404,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,610743.1,610743.1,20554,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484483474,1497256.00
01/15/2017 07:30,2,0.000,ALERT,211.25,300.87,59.944,1484483404,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,600091.4,600091.4,20738,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483476,1497257.00
01/15/2017 07:30,2,0.000,ALERT,211.48,301.17,59.981,1484483404,"201051344000576","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,610013.2,610013.2,20451,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483478,1497258.00
01/15/2017 07:30,2,0.000,ALERT,210.35,296.96,59.970,1484483404,"274151322000087","219011344069620",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,813867.2,813867.2,20760,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484483480,1497259.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.87,60.002,1484484303,"201051344000645","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,609248.1,609248.1,20429,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484305,1497260.00
01/15/2017 07:45,2,0.000,ALERT,210.12,297.57,59.996,1484484303,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,840764.0,840764.0,20571,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484307,1497261.00
