ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 07:45,2,0.000,ALERT,211.70,300.57,60.002,1484484303,"201051344000633","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,599062.0,599062.0,20793,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484309,1497262.00
01/15/2017 07:45,2,0.000,ALERT,211.25,301.17,60.002,1484484303,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,602017.2,602017.2,20773,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484311,1497263.00
01/15/2017 07:45,2,0.000,ALERT,209.90,298.47,59.991,1484484303,"201051344000646","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,598862.4,598862.4,20757,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484312,1497264.00
01/15/2017 07:45,2,0.000,ALERT,209.90,297.57,59.970,1484484303,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,868569.9,868569.9,20332,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484314,1497265.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.87,59.996,1484484303,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,609484.4,609484.4,20817,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484316,1497266.00
01/15/2017 07:45,2,0.000,ALERT,211.03,300.87,59.996,1484484303,"201051344001230","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,602078.7,602078.7,20675,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484318,1497267.00
01/15/2017 07:45,2,0.000,ALERT,211.70,301.47,59.986,1484484303,"201051344000582","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,594174.1,594174.1,20786,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484320,1497268.00
01/15/2017 07:45,2,0.000,ALERT,211.03,300.27,59.986,1484484303,"201051344000955","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,609336.9,609336.9,20746,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484322,1497269.00
01/15/2017 07:45,2,0.000,ALERT,210.57,297.87,59.996,1484484303,"274151322000094","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,715107.6,715107.6,21036,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484323,1497270.00
01/15/2017 07:45,2,0.000,ALERT,211.48,301.47,60.002,1484484303,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,617291.7,617291.7,20693,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484325,1497271.00
01/15/2017 07:45,2,0.000,ALERT,211.03,300.87,59.996,1484484303,"201051344000890","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,606151.2,606151.2,20815,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484327,1497272.00
01/15/2017 07:45,2,0.000,ALERT,211.25,300.57,59.996,1484484303,"201051344000438","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,607453.5,607453.5,20826,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484329,1497273.00
01/15/2017 07:45,2,0.000,ALERT,211.70,300.27,60.012,1484484303,"201051344000417","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,592695.5,592695.5,20942,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484330,1497274.00
01/15/2017 07:45,2,0.000,ALERT,210.57,299.07,59.991,1484484303,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,860175.5,860175.5,20368,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484332,1497275.00
01/15/2017 07:45,2,0.000,ALERT,211.03,298.17,59.996,1484484303,"274151322000076","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,917303.1,917303.1,20477,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484334,1497276.00
01/15/2017 07:45,2,0.000,ALERT,211.48,301.77,60.002,1484484303,"201051344000868","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,600341.0,600341.0,20783,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484336,1497277.00
01/15/2017 07:45,2,0.000,ALERT,210.35,299.37,60.002,1484484303,"274151322000095","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,908345.8,908345.8,20543,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484338,1497278.00
01/15/2017 07:45,2,0.000,ALERT,211.25,300.87,60.012,1484484303,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,564547.5,564547.5,20817,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484340,1497279.00
01/15/2017 07:45,2,0.000,ALERT,210.80,299.37,59.991,1484484303,"201051344001025","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,607660.6,607660.6,20846,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484342,1497280.00
01/15/2017 07:45,2,0.000,ALERT,211.25,300.87,60.012,1484484303,"201051344000458","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,609820.9,609820.9,20567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484344,1497281.00
01/15/2017 07:45,2,0.000,ALERT,211.93,301.17,60.018,1484484303,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,608678.7,608678.7,20500,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484345,1497282.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.57,60.012,1484484303,"201051344000685","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,606473.8,606473.8,20746,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484347,1497283.00
01/15/2017 07:45,2,0.000,ALERT,211.25,299.97,60.012,1484484303,"201051344000917","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,603575.6,603575.6,20757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484349,1497284.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.57,60.007,1484484303,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,609319.8,609319.8,20621,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484351,1497285.00
01/15/2017 07:45,2,0.000,ALERT,211.25,299.97,60.007,1484484303,"201051344000651","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,602217.1,602217.1,20792,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484352,1497286.00
01/15/2017 07:45,2,0.000,ALERT,209.90,297.87,60.007,1484484303,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,825704.9,825704.9,20485,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484354,1497287.00
01/15/2017 07:45,2,0.000,ALERT,211.03,297.26,60.028,1484484303,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,716150.4,716150.4,20939,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484356,1497288.00
01/15/2017 07:45,2,0.000,ALERT,210.57,300.27,59.970,1484484303,"201051344001135","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,597868.3,597868.3,20840,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484358,1497289.00
01/15/2017 07:45,2,0.000,ALERT,211.03,301.77,60.007,1484484303,"201051344000594","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,612811.1,612811.1,20731,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484360,1497290.00
01/15/2017 07:45,2,0.000,ALERT,211.25,300.27,60.002,1484484303,"201051344001203","219011344069620",0.00,-8.50,0,296.36,303.28,0.0,0.0,0.000,606069.8,606069.8,20841,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484362,1497291.00
01/15/2017 07:45,2,0.000,ALERT,209.90,298.47,59.991,1484484303,"274151322000054","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,841956.9,841956.9,20565,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484363,1497292.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.57,60.002,1484484303,"201051344000867","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,599265.6,599265.6,20820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484365,1497293.00
01/15/2017 07:45,2,0.000,ALERT,211.03,300.57,60.018,1484484303,"201051344001093","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,602996.2,602996.2,20757,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484367,1497294.00
01/15/2017 07:45,2,0.000,ALERT,211.25,301.17,59.991,1484484303,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,617747.5,617747.5,20421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484369,1497295.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.27,59.996,1484484303,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,607313.2,607313.2,20405,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484371,1497296.00
01/15/2017 07:45,2,0.000,ALERT,211.25,301.17,60.002,1484484303,"201051344000569","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,618767.2,618767.2,20428,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484373,1497297.00
01/15/2017 07:45,2,0.000,ALERT,211.25,301.17,59.965,1484484303,"201051344000983","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,610743.1,610743.1,20556,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484484374,1497298.00
01/15/2017 07:45,2,0.000,ALERT,211.48,300.87,60.034,1484484303,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,600091.4,600091.4,20740,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484376,1497299.00
01/15/2017 07:45,2,0.000,ALERT,211.48,301.17,60.002,1484484303,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,610013.2,610013.2,20453,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484378,1497300.00
01/15/2017 07:45,2,0.000,ALERT,210.35,297.87,60.007,1484484303,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,813867.2,813867.2,20762,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484484380,1497301.00
01/15/2017 08:00,2,0.000,ALERT,212.38,302.37,59.938,1484485204,"201051344000645","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,609248.1,609248.1,20431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485206,1497302.00
01/15/2017 08:00,2,0.000,ALERT,210.80,299.07,59.975,1484485204,"274151322000085","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,840764.0,840764.0,20573,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485208,1497303.00
01/15/2017 08:00,2,0.000,ALERT,212.61,302.37,59.928,1484485204,"201051344000633","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,599062.0,599062.0,20795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485209,1497304.00
01/15/2017 08:00,2,0.000,ALERT,212.16,302.68,59.981,1484485204,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,602017.2,602017.2,20775,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485211,1497305.00
01/15/2017 08:00,2,0.000,ALERT,211.25,301.47,60.012,1484485204,"201051344000646","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,598862.4,598862.4,20759,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485213,1497306.00
01/15/2017 08:00,2,0.000,ALERT,210.35,299.07,59.922,1484485204,"274151322000052","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,868569.9,868569.9,20334,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485215,1497307.00
01/15/2017 08:00,2,0.000,ALERT,211.48,301.77,59.991,1484485204,"201051344000585","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,609484.4,609484.4,20819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485216,1497308.00
01/15/2017 08:00,2,0.000,ALERT,211.48,302.07,59.933,1484485204,"201051344001230","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,602078.7,602078.7,20677,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485218,1497309.00
01/15/2017 08:00,2,0.000,ALERT,211.93,302.68,59.954,1484485204,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,594174.1,594174.1,20788,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485220,1497310.00
01/15/2017 08:00,2,0.000,ALERT,211.03,301.47,59.944,1484485204,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,609336.9,609336.9,20748,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485222,1497311.00
01/15/2017 08:00,2,0.000,ALERT,210.57,298.77,59.965,1484485204,"274151322000094","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,715107.6,715107.6,21038,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485224,1497312.00
01/15/2017 08:00,2,0.000,ALERT,212.16,302.98,59.975,1484485204,"201051344000579","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,617291.7,617291.7,20695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485226,1497313.00
01/15/2017 08:00,2,0.000,ALERT,211.25,302.07,60.007,1484485204,"201051344000890","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,606151.2,606151.2,20817,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485227,1497314.00
01/15/2017 08:00,2,0.000,ALERT,211.48,301.47,59.975,1484485204,"201051344000438","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,607453.5,607453.5,20828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485229,1497315.00
01/15/2017 08:00,2,0.000,ALERT,211.70,301.17,59.959,1484485204,"201051344000417","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,592695.5,592695.5,20944,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485231,1497316.00
01/15/2017 08:00,2,0.000,ALERT,210.80,299.37,59.965,1484485204,"274151322000083","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,860175.5,860175.5,20370,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485233,1497317.00
01/15/2017 08:00,2,0.000,ALERT,211.25,299.37,59.965,1484485204,"274151322000076","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,917303.1,917303.1,20479,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485235,1497318.00
01/15/2017 08:00,2,0.000,ALERT,211.93,303.28,59.938,1484485204,"201051344000868","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,600341.0,600341.0,20785,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485237,1497319.00
01/15/2017 08:00,2,0.000,ALERT,210.57,300.27,59.959,1484485204,"274151322000095","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,908345.8,908345.8,20545,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485238,1497320.00
01/15/2017 08:00,2,0.000,ALERT,211.70,302.37,59.981,1484485204,"201051344000988","219011344069620",0.00,-9.00,0,296.36,303.88,0.0,0.0,0.000,564547.5,564547.5,20819,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485240,1497321.00
01/15/2017 08:00,2,0.000,ALERT,211.25,300.87,59.965,1484485204,"201051344001025","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,607660.6,607660.6,20848,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485242,1497322.00
01/15/2017 08:00,2,0.000,ALERT,211.93,302.98,59.975,1484485204,"201051344000458","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,609820.9,609820.9,20569,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485244,1497323.00
01/15/2017 08:00,2,0.000,ALERT,212.38,302.68,59.970,1484485204,"201051344000853","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,608678.7,608678.7,20502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485246,1497324.00
01/15/2017 08:00,2,0.000,ALERT,211.70,301.47,59.944,1484485204,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,606473.8,606473.8,20748,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485247,1497325.00
01/15/2017 08:00,2,0.000,ALERT,211.48,301.17,59.975,1484485204,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,603575.6,603575.6,20759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485249,1497326.00
01/15/2017 08:00,2,0.000,ALERT,211.70,301.77,59.970,1484485204,"201051344001145","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,609319.8,609319.8,20623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485251,1497327.00
01/15/2017 08:00,2,0.000,ALERT,211.48,300.87,59.970,1484485204,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,602217.1,602217.1,20794,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485253,1497328.00
01/15/2017 08:00,2,0.000,ALERT,210.35,299.07,59.938,1484485204,"274151322000088","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,825704.9,825704.9,20487,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485255,1497329.00
01/15/2017 08:00,2,0.000,ALERT,211.48,298.77,59.970,1484485204,"274151322000068","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,716150.4,716150.4,20941,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485256,1497330.00
01/15/2017 08:00,2,0.000,ALERT,211.03,301.47,60.002,1484485204,"201051344001135","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,597868.3,597868.3,20842,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485258,1497331.00
01/15/2017 08:00,2,0.000,ALERT,211.48,302.98,59.954,1484485204,"201051344000594","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,612811.1,612811.1,20733,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485260,1497332.00
01/15/2017 08:00,2,0.000,ALERT,211.48,301.47,59.975,1484485204,"201051344001203","219011344069620",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,606069.8,606069.8,20843,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485262,1497333.00
01/15/2017 08:00,2,0.000,ALERT,210.35,299.37,59.975,1484485204,"274151322000054","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,841956.9,841956.9,20567,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485263,1497334.00
01/15/2017 08:00,2,0.000,ALERT,212.16,301.77,59.970,1484485204,"201051344000867","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,599265.6,599265.6,20822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485265,1497335.00
01/15/2017 08:00,2,0.000,ALERT,211.25,301.47,59.944,1484485204,"201051344001093","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,602996.2,602996.2,20759,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485267,1497336.00
01/15/2017 08:00,2,0.000,ALERT,211.70,302.37,59.970,1484485204,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,617747.5,617747.5,20423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485269,1497337.00
01/15/2017 08:00,2,0.000,ALERT,211.93,301.47,59.975,1484485204,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,607313.2,607313.2,20407,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485271,1497338.00
01/15/2017 08:00,2,0.000,ALERT,211.93,302.68,59.981,1484485204,"201051344000569","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,618767.2,618767.2,20430,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485272,1497339.00
01/15/2017 08:00,2,0.000,ALERT,211.70,302.37,59.965,1484485204,"201051344000983","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,610743.1,610743.1,20558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484485274,1497340.00
01/15/2017 08:00,2,0.000,ALERT,212.16,302.68,59.975,1484485204,"201051344001158","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,600091.4,600091.4,20742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485276,1497341.00
01/15/2017 08:00,2,0.000,ALERT,212.38,302.98,59.970,1484485204,"201051344000576","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,610013.2,610013.2,20455,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485278,1497342.00
01/15/2017 08:00,2,0.000,ALERT,210.57,297.57,59.959,1484485204,"274151322000087","219011344069620",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,813867.2,813867.2,20764,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484485280,1497343.00
01/15/2017 08:15,2,0.000,ALERT,213.06,302.98,59.975,1484486103,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,609248.1,609248.1,20433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486105,1497344.00
01/15/2017 08:15,2,0.000,ALERT,211.03,299.07,59.959,1484486103,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,840764.0,840764.0,20575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486107,1497345.00
01/15/2017 08:15,2,0.000,ALERT,213.29,303.28,60.002,1484486103,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,599062.0,599062.0,20797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486109,1497346.00
01/15/2017 08:15,2,0.000,ALERT,212.61,303.28,59.991,1484486103,"201051344000469","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,602017.2,602017.2,20777,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486110,1497347.00
01/15/2017 08:15,2,0.000,ALERT,211.48,301.77,59.965,1484486103,"201051344000646","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,598862.4,598862.4,20761,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486112,1497348.00
01/15/2017 08:15,2,0.000,ALERT,210.57,299.07,59.944,1484486103,"274151322000052","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,868569.9,868569.9,20336,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486114,1497349.00
01/15/2017 08:15,2,0.000,ALERT,211.70,302.07,59.954,1484486103,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,609484.4,609484.4,20821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486116,1497350.00
01/15/2017 08:15,2,0.000,ALERT,211.70,302.37,59.975,1484486103,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,602078.7,602078.7,20679,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486118,1497351.00
01/15/2017 08:15,2,0.000,ALERT,212.38,302.98,59.959,1484486103,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,594174.1,594174.1,20790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486119,1497352.00
01/15/2017 08:15,2,0.000,ALERT,211.25,301.77,59.970,1484486103,"201051344000955","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,609336.9,609336.9,20750,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486121,1497353.00
01/15/2017 08:15,2,0.000,ALERT,211.03,298.47,59.975,1484486103,"274151322000094","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,715107.6,715107.6,21040,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486123,1497354.00
01/15/2017 08:15,2,0.000,ALERT,212.83,304.18,59.975,1484486103,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,617291.7,617291.7,20697,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486125,1497355.00
01/15/2017 08:15,2,0.000,ALERT,211.48,302.37,59.970,1484486103,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20819,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486127,1497356.00
01/15/2017 08:15,2,0.000,ALERT,211.93,302.07,59.975,1484486103,"201051344000438","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,607453.5,607453.5,20830,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486128,1497357.00
01/15/2017 08:15,2,0.000,ALERT,211.93,301.47,59.965,1484486103,"201051344000417","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,592695.5,592695.5,20946,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486130,1497358.00
01/15/2017 08:15,2,0.000,ALERT,211.25,299.37,59.970,1484486103,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,860175.5,860175.5,20372,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486132,1497359.00
01/15/2017 08:15,2,0.000,ALERT,211.70,299.07,59.965,1484486103,"274151322000076","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,917303.1,917303.1,20481,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486134,1497360.00
01/15/2017 08:15,2,0.000,ALERT,212.61,304.18,59.970,1484486103,"201051344000868","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,600341.0,600341.0,20787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486135,1497361.00
01/15/2017 08:15,2,0.000,ALERT,211.03,299.97,59.981,1484486103,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,908345.8,908345.8,20547,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486137,1497362.00
01/15/2017 08:15,2,0.000,ALERT,212.61,303.28,59.970,1484486103,"201051344000988","219011344069620",0.00,-8.50,0,297.87,304.48,0.0,0.0,0.000,564547.5,564547.5,20821,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486139,1497363.00
01/15/2017 08:15,2,0.000,ALERT,211.48,301.17,59.970,1484486103,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,607660.6,607660.6,20850,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486141,1497364.00
01/15/2017 08:15,2,0.000,ALERT,212.38,303.28,59.944,1484486103,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,609820.9,609820.9,20571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486143,1497365.00
01/15/2017 08:15,2,0.000,ALERT,213.29,303.58,59.975,1484486103,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,608678.7,608678.7,20504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486145,1497366.00
01/15/2017 08:15,2,0.000,ALERT,211.93,301.77,59.996,1484486103,"201051344000685","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20750,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486146,1497367.00
01/15/2017 08:15,2,0.000,ALERT,211.48,300.87,59.965,1484486103,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,603575.6,603575.6,20761,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486148,1497368.00
01/15/2017 08:15,2,0.000,ALERT,211.70,301.77,59.933,1484486103,"201051344001145","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,609319.8,609319.8,20625,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486150,1497369.00
01/15/2017 08:15,2,0.000,ALERT,211.48,300.57,59.970,1484486103,"201051344000651","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20796,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486152,1497370.00
01/15/2017 08:15,2,0.000,ALERT,210.57,299.07,59.965,1484486103,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,825704.9,825704.9,20489,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486154,1497371.00
01/15/2017 08:15,2,0.000,ALERT,211.48,298.47,59.965,1484486103,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,716150.4,716150.4,20943,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486155,1497372.00
01/15/2017 08:15,2,0.000,ALERT,211.25,301.77,59.981,1484486103,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,597868.3,597868.3,20844,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486157,1497373.00
01/15/2017 08:15,2,0.000,ALERT,212.16,303.88,59.970,1484486103,"201051344000594","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,612811.1,612811.1,20735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486159,1497374.00
01/15/2017 08:15,2,0.000,ALERT,211.70,301.47,59.965,1484486103,"201051344001203","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,606069.8,606069.8,20845,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486161,1497375.00
01/15/2017 08:15,2,0.000,ALERT,210.57,299.37,59.954,1484486103,"274151322000054","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,841956.9,841956.9,20569,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486163,1497376.00
01/15/2017 08:15,2,0.000,ALERT,212.83,302.68,59.975,1484486103,"201051344000867","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,599265.6,599265.6,20824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486164,1497377.00
01/15/2017 08:15,2,0.000,ALERT,211.70,301.77,59.949,1484486103,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,602996.2,602996.2,20761,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486166,1497378.00
01/15/2017 08:15,2,0.000,ALERT,212.38,303.28,59.981,1484486103,"201051344000900","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,617747.5,617747.5,20425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486168,1497379.00
01/15/2017 08:15,2,0.000,ALERT,212.83,302.68,59.965,1484486103,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,607313.2,607313.2,20409,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486170,1497380.00
01/15/2017 08:15,2,0.000,ALERT,212.61,303.88,59.981,1484486103,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,618767.2,618767.2,20432,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486171,1497381.00
01/15/2017 08:15,2,0.000,ALERT,212.38,303.28,59.975,1484486103,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,610743.1,610743.1,20560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486173,1497382.00
01/15/2017 08:15,2,0.000,ALERT,212.61,303.28,59.981,1484486103,"201051344001158","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,600091.4,600091.4,20744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486175,1497383.00
01/15/2017 08:15,2,0.000,ALERT,213.06,303.88,59.975,1484486103,"201051344000576","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,610013.2,610013.2,20457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484486177,1497384.00
01/15/2017 08:15,2,0.000,ALERT,211.03,298.17,59.965,1484486103,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,813867.2,813867.2,20766,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484486179,1497385.00
01/15/2017 08:30,2,0.000,ALERT,213.29,303.58,60.007,1484487003,"201051344000645","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,609248.1,609248.1,20435,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487005,1497386.00
01/15/2017 08:30,2,0.000,ALERT,211.03,299.97,60.012,1484487003,"274151322000085","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,840764.0,840764.0,20577,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487007,1497387.00
01/15/2017 08:30,2,0.000,ALERT,213.29,303.88,59.996,1484487003,"201051344000633","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,599062.0,599062.0,20799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487009,1497388.00
01/15/2017 08:30,2,0.000,ALERT,212.83,303.58,60.012,1484487003,"201051344000469","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,602017.2,602017.2,20779,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487011,1497389.00
01/15/2017 08:30,2,0.000,ALERT,211.70,302.07,59.996,1484487003,"201051344000646","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,598862.4,598862.4,20763,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487013,1497390.00
01/15/2017 08:30,2,0.000,ALERT,210.80,299.97,60.007,1484487003,"274151322000052","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,868569.9,868569.9,20338,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487015,1497391.00
01/15/2017 08:30,2,0.000,ALERT,211.93,302.37,60.007,1484487003,"201051344000585","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,609484.4,609484.4,20823,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487017,1497392.00
01/15/2017 08:30,2,0.000,ALERT,211.70,302.07,59.996,1484487003,"201051344001230","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,602078.7,602078.7,20681,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487018,1497393.00
01/15/2017 08:30,2,0.000,ALERT,212.16,302.68,60.007,1484487003,"201051344000582","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,594174.1,594174.1,20792,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487020,1497394.00
01/15/2017 08:30,2,0.000,ALERT,211.48,301.77,60.007,1484487003,"201051344000955","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,609336.9,609336.9,20752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487022,1497395.00
01/15/2017 08:30,2,0.000,ALERT,211.03,299.37,59.996,1484487003,"274151322000094","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,715107.6,715107.6,21042,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487024,1497396.00
01/15/2017 08:30,2,0.000,ALERT,212.61,303.88,60.023,1484487003,"201051344000579","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,617291.7,617291.7,20699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487026,1497397.00
01/15/2017 08:30,2,0.000,ALERT,211.48,302.37,59.981,1484487003,"201051344000890","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,606151.2,606151.2,20821,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487027,1497398.00
01/15/2017 08:30,2,0.000,ALERT,211.93,301.77,60.002,1484487003,"201051344000438","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,607453.5,607453.5,20832,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487029,1497399.00
01/15/2017 08:30,2,0.000,ALERT,211.93,301.47,60.002,1484487003,"201051344000417","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,592695.5,592695.5,20948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487031,1497400.00
01/15/2017 08:30,2,0.000,ALERT,211.48,301.17,59.996,1484487003,"274151322000083","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,860175.5,860175.5,20374,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487033,1497401.00
01/15/2017 08:30,2,0.000,ALERT,211.70,299.97,59.981,1484487003,"274151322000076","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,917303.1,917303.1,20483,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487035,1497402.00
01/15/2017 08:30,2,0.000,ALERT,212.38,303.58,60.002,1484487003,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,600341.0,600341.0,20789,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487037,1497403.00
01/15/2017 08:30,2,0.000,ALERT,211.03,301.17,59.991,1484487003,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,908345.8,908345.8,20549,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487038,1497404.00
01/15/2017 08:30,2,0.000,ALERT,212.38,302.68,60.002,1484487003,"201051344000988","219011344069620",0.00,-8.50,0,298.77,305.08,0.0,0.0,0.000,564547.5,564547.5,20823,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487040,1497405.00
