ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 08:30,2,0.000,ALERT,211.48,301.17,60.007,1484487003,"201051344001025","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,607660.6,607660.6,20852,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487042,1497406.00
01/15/2017 08:30,2,0.000,ALERT,212.38,303.28,59.996,1484487003,"201051344000458","219011344069620",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,609820.9,609820.9,20573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487044,1497407.00
01/15/2017 08:30,2,0.000,ALERT,213.06,302.98,59.991,1484487003,"201051344000853","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,608678.7,608678.7,20506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487045,1497408.00
01/15/2017 08:30,2,0.000,ALERT,211.93,302.07,60.002,1484487003,"201051344000685","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,606473.8,606473.8,20752,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487047,1497409.00
01/15/2017 08:30,2,0.000,ALERT,211.93,301.77,59.996,1484487003,"201051344000917","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,603575.6,603575.6,20763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487049,1497410.00
01/15/2017 08:30,2,0.000,ALERT,211.93,302.07,59.991,1484487003,"201051344001145","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,609319.8,609319.8,20627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487051,1497411.00
01/15/2017 08:30,2,0.000,ALERT,211.70,301.47,59.970,1484487003,"201051344000651","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,602217.1,602217.1,20798,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487053,1497412.00
01/15/2017 08:30,2,0.000,ALERT,210.57,300.27,60.002,1484487003,"274151322000088","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,825704.9,825704.9,20491,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487055,1497413.00
01/15/2017 08:30,2,0.000,ALERT,211.70,299.07,60.002,1484487003,"274151322000068","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,716150.4,716150.4,20945,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487056,1497414.00
01/15/2017 08:30,2,0.000,ALERT,211.48,302.37,60.007,1484487003,"201051344001135","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,597868.3,597868.3,20846,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487058,1497415.00
01/15/2017 08:30,2,0.000,ALERT,212.38,303.58,59.986,1484487003,"201051344000594","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,612811.1,612811.1,20737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487060,1497416.00
01/15/2017 08:30,2,0.000,ALERT,211.93,302.07,60.012,1484487003,"201051344001203","219011344069620",0.00,-8.50,0,298.77,305.68,0.0,0.0,0.000,606069.8,606069.8,20847,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487062,1497417.00
01/15/2017 08:30,2,0.016,ALERT,211.03,300.27,60.012,1484487003,"274151322000054","219011344069620",31.59,-8.00,0,296.96,302.37,0.0,0.0,0.000,841956.9,841956.9,20571,0,0,0,L,1151911521,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1484487063,1497418.00
01/15/2017 08:30,2,0.000,ALERT,212.83,302.68,60.007,1484487003,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,599265.6,599265.6,20826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487065,1497419.00
01/15/2017 08:30,2,0.000,ALERT,211.48,301.77,60.002,1484487003,"201051344001093","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,602996.2,602996.2,20763,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487067,1497420.00
01/15/2017 08:30,2,0.000,ALERT,212.38,303.28,59.986,1484487003,"201051344000900","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,617747.5,617747.5,20427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487069,1497421.00
01/15/2017 08:30,2,0.000,ALERT,212.61,302.07,60.002,1484487003,"201051344000648","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,607313.2,607313.2,20411,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487071,1497422.00
01/15/2017 08:30,2,0.000,ALERT,212.61,303.58,59.996,1484487003,"201051344000569","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,618767.2,618767.2,20434,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487072,1497423.00
01/15/2017 08:30,2,0.000,ALERT,212.61,303.28,60.023,1484487003,"201051344000983","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,610743.1,610743.1,20562,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487074,1497424.00
01/15/2017 08:30,2,0.000,ALERT,212.61,302.98,60.007,1484487003,"201051344001158","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,600091.4,600091.4,20746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487076,1497425.00
01/15/2017 08:30,2,0.000,ALERT,213.06,303.28,59.959,1484487003,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,610013.2,610013.2,20459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487078,1497426.00
01/15/2017 08:30,2,0.000,ALERT,211.03,299.37,60.002,1484487003,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,813867.2,813867.2,20768,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487080,1497427.00
01/15/2017 08:45,2,0.340,ALERT,213.06,342.65,59.991,1484487903,"201051344000645","219011344069620",31.69,-8.00,0,301.47,364.29,10.9,8.6,0.044,609248.6,609248.6,20437,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1484487905,1497428.00
01/15/2017 08:45,2,0.059,ALERT,210.57,298.47,59.975,1484487903,"274151322000085","219011344069620",19.66,-8.50,0,297.57,313.20,1.2,0.0,0.000,840764.0,840764.0,20579,0,0,0,L,1151911521,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484487907,1497429.00
01/15/2017 08:45,2,0.000,ALERT,213.06,302.68,60.034,1484487903,"201051344000633","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,599062.0,599062.0,20801,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487909,1497430.00
01/15/2017 08:45,2,0.000,ALERT,212.83,303.28,59.996,1484487903,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,602017.2,602017.2,20781,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487910,1497431.00
01/15/2017 08:45,2,0.000,ALERT,211.70,302.37,60.018,1484487903,"201051344000646","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,598862.4,598862.4,20765,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487912,1497432.00
01/15/2017 08:45,2,0.043,ALERT,210.57,299.97,59.981,1484487903,"274151322000052","219011344069620",34.11,-10.00,0,297.26,324.62,0.0,0.0,0.000,868569.9,868569.9,20340,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484487914,1497433.00
01/15/2017 08:45,2,0.000,ALERT,211.93,302.68,60.002,1484487903,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,609484.4,609484.4,20825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487916,1497434.00
01/15/2017 08:45,2,0.000,ALERT,211.70,302.98,59.991,1484487903,"201051344001230","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,602078.7,602078.7,20683,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487918,1497435.00
01/15/2017 08:45,2,0.000,ALERT,212.61,303.58,59.996,1484487903,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,594174.1,594174.1,20794,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487919,1497436.00
01/15/2017 08:45,2,0.000,ALERT,211.48,302.68,60.028,1484487903,"201051344000955","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,609336.9,609336.9,20754,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487921,1497437.00
01/15/2017 08:45,2,0.000,ALERT,210.80,339.04,59.975,1484487903,"274151322000094","219011344069620",43.91,-11.00,0,296.96,417.49,0.0,0.0,0.000,715107.6,715107.6,21044,0,0,0,L,1151911521,0,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1484487923,1497438.00
01/15/2017 08:45,2,0.000,ALERT,212.83,303.88,59.996,1484487903,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,617291.7,617291.7,20701,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487925,1497439.00
01/15/2017 08:45,2,0.000,ALERT,211.70,302.98,59.986,1484487903,"201051344000890","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,606151.2,606151.2,20823,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487927,1497440.00
01/15/2017 08:45,2,0.000,ALERT,211.93,302.68,59.991,1484487903,"201051344000438","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,607453.5,607453.5,20834,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487928,1497441.00
01/15/2017 08:45,2,0.000,ALERT,212.16,302.37,59.996,1484487903,"201051344000417","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,592695.5,592695.5,20950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487930,1497442.00
01/15/2017 08:45,2,0.053,ALERT,211.03,299.37,59.991,1484487903,"274151322000083","219011344069620",13.82,-10.00,0,297.87,326.72,0.8,0.0,0.000,860175.5,860175.5,20376,0,0,0,L,1151911521,0,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484487932,1497443.00
01/15/2017 08:45,2,0.018,ALERT,211.70,299.37,59.981,1484487903,"274151322000076","219011344069620",32.40,-8.50,0,297.26,311.69,0.0,0.0,0.000,917303.1,917303.1,20485,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1484487934,1497444.00
01/15/2017 08:45,2,0.000,ALERT,212.61,304.18,59.991,1484487903,"201051344000868","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,600341.0,600341.0,20791,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487936,1497445.00
01/15/2017 08:45,2,0.010,ALERT,211.03,300.57,60.002,1484487903,"274151322000095","219011344069620",31.93,-11.00,0,298.47,306.58,0.0,0.0,0.000,908345.8,908345.8,20551,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484487938,1497446.00
01/15/2017 08:45,2,0.000,ALERT,212.61,303.58,60.002,1484487903,"201051344000988","219011344069620",0.00,-8.50,0,298.77,305.38,0.0,0.0,0.000,564547.5,564547.5,20825,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487940,1497447.00
01/15/2017 08:45,2,0.000,ALERT,211.48,301.77,59.986,1484487903,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,607660.6,607660.6,20854,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487942,1497448.00
01/15/2017 08:45,2,0.477,ALERT,212.83,369.70,59.991,1484487903,"201051344000458","219011344069620",34.41,-6.50,0,301.17,376.01,16.7,14.2,0.084,609821.8,609821.8,20575,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1484487943,1497449.00
01/15/2017 08:45,2,0.211,ALERT,213.29,340.55,59.996,1484487903,"201051344000853","219011344069620",26.32,-9.00,0,301.17,355.28,5.6,3.5,0.004,608679.0,608679.0,20508,0,0,0,L,1122011218,0,121.78,122.46,0100,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1484487945,1497450.00
01/15/2017 08:45,2,0.000,ALERT,212.16,302.68,59.981,1484487903,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,606473.8,606473.8,20754,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487947,1497451.00
01/15/2017 08:45,2,0.000,ALERT,212.16,302.37,59.991,1484487903,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,603575.6,603575.6,20765,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487949,1497452.00
01/15/2017 08:45,2,0.000,ALERT,212.16,302.68,59.981,1484487903,"201051344001145","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,609319.8,609319.8,20629,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487951,1497453.00
01/15/2017 08:45,2,0.000,ALERT,211.93,301.77,59.991,1484487903,"201051344000651","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,602217.1,602217.1,20800,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487952,1497454.00
01/15/2017 08:45,2,0.008,ALERT,210.35,299.07,59.996,1484487903,"274151322000088","219011344069620",31.95,-8.50,0,296.96,308.09,0.0,0.0,0.000,825704.9,825704.9,20493,0,0,0,L,1151911521,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484487954,1497455.00
01/15/2017 08:45,2,0.008,ALERT,211.70,394.65,59.975,1484487903,"274151322000068","219011344069620",44.51,-8.00,0,296.66,427.11,0.0,0.0,0.000,716150.4,716150.4,20947,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1484487956,1497456.00
01/15/2017 08:45,2,0.000,ALERT,211.48,302.37,60.002,1484487903,"201051344001135","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,597868.3,597868.3,20848,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487958,1497457.00
01/15/2017 08:45,2,0.000,ALERT,212.38,304.18,59.986,1484487903,"201051344000594","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,612811.1,612811.1,20739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484487960,1497458.00
01/15/2017 08:45,2,0.000,ALERT,211.93,302.07,59.981,1484487903,"201051344001203","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,606069.8,606069.8,20849,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487961,1497459.00
01/15/2017 08:45,2,0.080,ALERT,210.57,300.27,59.981,1484487903,"274151322000054","219011344069620",23.97,-8.00,0,297.57,318.30,2.0,0.0,0.000,841956.9,841956.9,20573,0,0,0,L,1151911521,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484487963,1497460.00
01/15/2017 08:45,2,0.000,ALERT,212.83,302.68,59.949,1484487903,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,599265.6,599265.6,20828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487965,1497461.00
01/15/2017 08:45,2,0.000,ALERT,211.70,302.37,59.981,1484487903,"201051344001093","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,602996.2,602996.2,20765,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487967,1497462.00
01/15/2017 08:45,2,0.221,ALERT,212.61,346.86,59.959,1484487903,"201051344000900","219011344069620",32.14,-8.50,0,300.87,367.00,7.3,5.1,0.035,617747.8,617747.8,20429,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484487969,1497463.00
01/15/2017 08:45,2,0.410,ALERT,213.06,340.25,59.986,1484487903,"201051344000648","219011344069620",21.91,-11.00,0,300.27,370.00,9.1,6.9,0.031,607313.6,607313.6,20413,0,0,0,L,1122011218,0,121.10,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1484487971,1497464.00
01/15/2017 08:45,2,0.000,ALERT,212.83,304.18,59.986,1484487903,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,618767.2,618767.2,20436,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487972,1497465.00
01/15/2017 08:45,2,0.465,ALERT,212.83,366.10,60.023,1484487903,"201051344000983","219011344069620",33.99,-8.00,0,301.17,379.62,16.0,13.6,0.093,610743.9,610743.9,20564,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484487974,1497466.00
01/15/2017 08:45,2,0.000,ALERT,213.06,303.58,59.981,1484487903,"201051344001158","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,600091.4,600091.4,20748,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484487976,1497467.00
01/15/2017 08:45,2,0.336,ALERT,213.29,341.45,59.986,1484487903,"201051344000576","219011344069620",30.51,-8.50,0,300.87,353.17,10.4,8.1,0.027,610013.8,610013.8,20461,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1484487978,1497468.00
01/15/2017 08:45,2,0.070,ALERT,211.25,298.47,59.991,1484487903,"274151322000087","219011344069620",19.06,-8.50,0,296.36,311.69,1.4,0.0,0.000,813867.2,813867.2,20770,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484487980,1497469.00
01/15/2017 09:00,2,0.670,ACTIVE,212.61,364.59,59.965,1484488803,"201051344000645","219011344069620",33.66,-6.50,0,334.84,377.82,22.9,20.2,0.146,609252.4,609252.4,20439,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488805,1497470.00
01/15/2017 09:00,2,0.178,ACTIVE,211.03,346.86,59.970,1484488803,"274151322000085","219011344069620",32.16,-6.50,0,297.26,377.82,5.8,3.7,0.022,840764.7,840764.7,20581,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488805,1497471.00
01/15/2017 09:00,2,0.000,ALERT,212.83,302.68,59.975,1484488803,"201051344000633","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,599062.0,599062.0,20803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488807,1497472.00
01/15/2017 09:00,2,0.000,ALERT,212.38,303.28,59.975,1484488803,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,602017.2,602017.2,20783,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488809,1497473.00
01/15/2017 09:00,2,0.000,ALERT,211.25,301.47,59.970,1484488803,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,598862.4,598862.4,20767,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488811,1497474.00
01/15/2017 09:00,2,0.316,ALERT,210.57,378.12,59.965,1484488803,"274151322000052","219011344069620",35.42,-7.00,0,297.26,385.93,11.4,9.0,0.044,868571.2,868571.2,20342,0,0,0,L,1151911521,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1484488813,1497475.00
01/15/2017 09:00,2,0.000,ALERT,211.48,301.47,59.975,1484488803,"201051344000585","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,609484.4,609484.4,20827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488814,1497476.00
01/15/2017 09:00,2,0.000,ALERT,211.48,301.77,59.944,1484488803,"201051344001230","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,602078.7,602078.7,20685,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488816,1497477.00
01/15/2017 09:00,2,0.000,ALERT,211.93,302.37,59.975,1484488803,"201051344000582","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,594174.1,594174.1,20796,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488818,1497478.00
01/15/2017 09:00,2,0.000,ALERT,211.25,301.47,59.986,1484488803,"201051344000955","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,609336.9,609336.9,20756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488820,1497479.00
01/15/2017 09:00,2,0.223,ALERT,210.80,337.84,59.981,1484488803,"274151322000094","219011344069620",30.95,-8.50,0,297.26,447.85,7.0,4.8,0.031,715108.3,715108.3,21046,0,0,0,L,1151911521,0,121.10,122.01,0002,-9,0,0,0,0,0,0,69,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484488821,1497480.00
01/15/2017 09:00,2,0.000,ALERT,212.16,303.88,59.949,1484488803,"201051344000579","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,617291.7,617291.7,20703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488823,1497481.00
01/15/2017 09:00,2,0.000,ALERT,211.48,302.07,59.975,1484488803,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,606151.2,606151.2,20825,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488825,1497482.00
01/15/2017 09:00,2,0.000,ALERT,211.70,301.47,59.981,1484488803,"201051344000438","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,607453.5,607453.5,20836,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488827,1497483.00
01/15/2017 09:00,2,0.000,ALERT,211.70,300.87,59.986,1484488803,"201051344000417","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,592695.5,592695.5,20952,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488829,1497484.00
01/15/2017 09:00,2,0.340,ACTIVE,211.03,384.73,59.944,1484488803,"274151322000083","219011344069620",35.92,-7.00,0,297.87,394.95,12.4,10.1,0.062,860177.0,860177.0,20378,0,0,0,L,1151911521,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488830,1497485.00
01/15/2017 09:00,2,0.092,ALERT,211.48,338.74,59.970,1484488803,"274151322000076","219011344069620",28.92,-8.00,0,297.57,346.56,2.7,0.7,0.000,917303.2,917303.2,20487,0,0,0,L,1151911521,0,121.33,122.01,0100,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484488831,1497486.00
01/15/2017 09:00,2,0.000,ALERT,212.16,304.18,59.991,1484488803,"201051344000868","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,600341.0,600341.0,20793,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488833,1497487.00
01/15/2017 09:00,2,0.145,ALERT,210.80,338.44,59.991,1484488803,"274151322000095","219011344069620",30.30,-8.50,0,298.77,351.37,4.5,2.4,0.018,908346.1,908346.1,20553,0,0,0,L,1151911521,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1484488835,1497488.00
01/15/2017 09:00,2,0.000,ALERT,211.93,302.98,59.949,1484488803,"201051344000988","219011344069620",0.00,-8.50,0,298.47,305.38,0.0,0.0,0.000,564547.5,564547.5,20827,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488837,1497489.00
01/15/2017 09:00,2,0.000,ALERT,211.25,300.57,59.986,1484488803,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,607660.6,607660.6,20856,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488839,1497490.00
01/15/2017 09:00,2,0.773,ACTIVE,212.38,377.82,59.981,1484488803,"201051344000458","219011344069620",35.05,-5.00,0,333.33,391.34,27.5,24.6,0.181,609826.9,609826.9,20577,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488840,1497491.00
01/15/2017 09:00,2,0.551,ACTIVE,213.06,342.35,59.970,1484488803,"201051344000853","219011344069620",23.52,-8.00,0,301.47,354.07,13.1,10.8,0.071,608681.0,608681.0,20510,0,0,0,L,1122011218,0,121.78,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488841,1497492.00
01/15/2017 09:00,2,0.000,ALERT,211.70,301.17,59.981,1484488803,"201051344000685","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,606473.8,606473.8,20756,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488842,1497493.00
01/15/2017 09:00,2,0.000,ALERT,211.70,300.87,59.981,1484488803,"201051344000917","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,603575.6,603575.6,20767,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488844,1497494.00
01/15/2017 09:00,2,0.000,ALERT,211.70,301.47,59.954,1484488803,"201051344001145","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,609319.8,609319.8,20631,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488846,1497495.00
01/15/2017 09:00,2,0.000,ALERT,211.48,300.57,59.970,1484488803,"201051344000651","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,602217.1,602217.1,20802,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488848,1497496.00
01/15/2017 09:00,2,0.182,ALERT,210.35,354.97,59.965,1484488803,"274151322000088","219011344069620",32.88,-6.50,0,297.26,363.99,6.1,4.0,0.022,825705.5,825705.5,20495,0,0,0,L,1151911521,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488849,1497497.00
01/15/2017 09:00,2,0.145,ALERT,211.25,338.74,59.938,1484488803,"274151322000068","219011344069620",30.59,-6.50,0,297.26,452.66,4.5,2.4,0.013,716150.8,716150.8,20949,0,0,0,L,1151911521,0,121.55,122.01,0002,-7,0,0,0,0,0,0,68,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1484488851,1497498.00
01/15/2017 09:00,2,0.000,ALERT,211.25,301.47,60.018,1484488803,"201051344001135","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,597868.3,597868.3,20850,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488853,1497499.00
01/15/2017 09:00,2,0.000,ALERT,211.70,303.88,59.970,1484488803,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,612811.1,612811.1,20741,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488855,1497500.00
01/15/2017 09:00,2,0.000,ALERT,211.25,300.87,59.975,1484488803,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,606069.8,606069.8,20851,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488857,1497501.00
01/15/2017 09:00,2,0.359,ACTIVE,210.57,379.62,59.975,1484488803,"274151322000054","219011344069620",35.56,-5.00,0,298.17,388.94,13.0,10.6,0.062,841958.6,841958.6,20575,0,0,0,L,1151911521,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488858,1497502.00
01/15/2017 09:00,2,0.000,ALERT,212.38,302.07,59.970,1484488803,"201051344000867","219011344069620",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,599265.6,599265.6,20830,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488859,1497503.00
01/15/2017 09:00,2,0.000,ALERT,211.48,301.47,59.975,1484488803,"201051344001093","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,602996.2,602996.2,20767,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484488861,1497504.00
01/15/2017 09:00,2,0.434,ACTIVE,212.16,372.41,59.965,1484488803,"201051344000900","219011344069620",34.55,-7.00,0,335.14,385.93,15.2,12.7,0.106,617750.3,617750.3,20431,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488862,1497505.00
01/15/2017 09:00,2,0.670,ACTIVE,212.38,375.71,59.981,1484488803,"201051344000648","219011344069620",34.89,-8.50,0,333.93,388.94,23.7,21.0,0.146,607317.5,607317.5,20415,0,0,0,L,1122011218,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488863,1497506.00
01/15/2017 09:00,2,0.096,ALERT,212.38,303.58,59.975,1484488803,"201051344000569","219011344069620",35.56,-8.00,0,296.36,361.29,3.5,1.4,0.000,618767.3,618767.3,20438,0,0,0,L,1122011218,0,120.65,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1484488865,1497507.00
01/15/2017 09:00,2,0.768,ACTIVE,212.38,375.41,59.970,1484488803,"201051344000983","219011344069620",34.65,-6.50,0,334.24,388.34,27.0,24.1,0.199,610748.9,610748.9,20566,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488866,1497508.00
01/15/2017 09:00,2,0.000,ALERT,212.38,303.58,59.954,1484488803,"201051344001158","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,600091.4,600091.4,20750,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484488867,1497509.00
01/15/2017 09:00,2,0.467,ACTIVE,212.83,381.42,59.991,1484488803,"201051344000576","219011344069620",35.58,-6.50,0,334.84,389.84,16.8,14.3,0.075,610016.8,610016.8,20463,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488868,1497510.00
01/15/2017 09:00,2,0.262,ACTIVE,210.80,374.21,59.975,1484488803,"274151322000087","219011344069620",34.89,-6.00,0,296.66,375.71,9.2,7.0,0.044,813868.5,813868.5,20772,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484488869,1497511.00
01/15/2017 09:15,2,1.002,ACTIVE,213.06,368.20,59.991,1484489703,"201051344000645","219011344069620",33.73,-4.00,0,335.74,383.23,34.2,31.1,0.252,609258.4,609258.4,20440,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489704,1497512.00
01/15/2017 09:15,2,0.613,ACTIVE,210.80,382.03,59.944,1484489703,"274151322000085","219011344069620",35.54,-4.00,0,335.14,388.34,22.1,19.4,0.128,840767.9,840767.9,20582,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489705,1497513.00
01/15/2017 09:15,2,0.000,ALERT,213.29,303.58,60.002,1484489703,"201051344000633","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,599062.0,599062.0,20805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489707,1497514.00
01/15/2017 09:15,2,0.000,ALERT,212.38,302.98,59.981,1484489703,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,602017.2,602017.2,20785,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489709,1497515.00
01/15/2017 09:15,2,0.000,ALERT,211.03,301.17,59.975,1484489703,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,598862.4,598862.4,20769,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489711,1497516.00
01/15/2017 09:15,2,0.486,ACTIVE,210.80,382.63,59.981,1484489703,"274151322000052","219011344069620",35.74,-4.00,0,334.24,390.44,17.6,15.1,0.102,868574.0,868574.0,20344,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489712,1497517.00
01/15/2017 09:15,2,0.000,ALERT,211.48,301.77,59.975,1484489703,"201051344000585","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,609484.4,609484.4,20829,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489714,1497518.00
01/15/2017 09:15,2,0.066,ALERT,211.48,301.77,59.970,1484489703,"201051344001230","219011344069620",31.95,-7.00,0,299.97,308.69,2.2,0.2,0.000,602078.7,602078.7,20687,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1484489715,1497519.00
01/15/2017 09:15,2,0.000,ALERT,211.70,302.07,59.970,1484489703,"201051344000582","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20798,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489717,1497520.00
01/15/2017 09:15,2,0.000,ALERT,211.03,301.47,59.954,1484489703,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20758,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489719,1497521.00
01/15/2017 09:15,2,0.375,ACTIVE,210.35,340.55,59.938,1484489703,"274151322000094","219011344069620",26.98,-6.00,0,335.14,350.17,10.3,8.0,0.066,715109.8,715109.8,21048,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489720,1497522.00
01/15/2017 09:15,2,0.096,ALERT,212.38,304.48,59.949,1484489703,"201051344000579","219011344069620",33.64,-7.00,0,301.77,323.11,3.4,1.3,0.000,617291.9,617291.9,20705,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484489722,1497523.00
01/15/2017 09:15,2,0.000,ALERT,211.03,301.47,59.975,1484489703,"201051344000890","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,606151.2,606151.2,20827,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489724,1497524.00
01/15/2017 09:15,2,0.000,ALERT,211.48,301.17,59.970,1484489703,"201051344000438","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,607453.5,607453.5,20838,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489725,1497525.00
01/15/2017 09:15,2,0.000,ALERT,211.70,300.87,59.970,1484489703,"201051344000417","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,592695.5,592695.5,20954,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489727,1497526.00
01/15/2017 09:15,2,0.545,ACTIVE,211.03,391.94,59.959,1484489703,"274151322000083","219011344069620",36.34,-4.00,0,335.44,397.66,20.1,17.5,0.119,860180.2,860180.2,20379,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489728,1497527.00
01/15/2017 09:15,2,0.145,ALERT,211.70,338.14,59.965,1484489703,"274151322000076","219011344069620",27.93,-6.00,0,298.17,356.78,4.1,2.0,0.009,917303.5,917303.5,20489,0,0,0,L,1151911521,0,121.33,122.01,0002,-6,0,0,0,0,0,0,48,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489730,1497528.00
01/15/2017 09:15,2,0.000,ALERT,212.38,304.18,59.975,1484489703,"201051344000868","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,600341.0,600341.0,20795,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489732,1497529.00
01/15/2017 09:15,2,0.225,ACTIVE,210.80,378.72,59.986,1484489703,"274151322000095","219011344069620",35.38,-6.50,0,334.84,385.33,8.1,5.8,0.040,908347.0,908347.0,20555,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489733,1497530.00
01/15/2017 09:15,2,0.000,ALERT,212.38,303.58,59.975,1484489703,"201051344000988","219011344069620",0.00,-7.00,0,298.77,305.38,0.0,0.0,0.000,564547.5,564547.5,20829,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489735,1497531.00
01/15/2017 09:15,2,0.000,ALERT,211.25,300.87,59.981,1484489703,"201051344001025","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,607660.6,607660.6,20858,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489736,1497532.00
01/15/2017 09:15,2,1.164,ACTIVE,212.61,382.03,59.970,1484489703,"201051344000458","219011344069620",35.05,-2.50,0,334.24,398.56,41.3,38.0,0.314,609834.3,609834.3,20578,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489737,1497533.00
01/15/2017 09:15,2,0.811,ACTIVE,213.06,343.85,59.975,1484489703,"201051344000853","219011344069620",23.62,-5.50,0,335.14,352.57,19.4,16.8,0.137,608684.3,608684.3,20511,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489738,1497534.00
01/15/2017 09:15,2,0.000,ALERT,211.93,301.47,59.981,1484489703,"201051344000685","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,606473.8,606473.8,20758,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489740,1497535.00
01/15/2017 09:15,2,0.000,ALERT,211.70,301.17,59.965,1484489703,"201051344000917","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489742,1497536.00
01/15/2017 09:15,2,0.119,ALERT,211.70,301.17,59.975,1484489703,"201051344001145","219011344069620",11.87,-6.50,0,299.67,318.91,1.4,0.0,0.000,609319.8,609319.8,20633,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484489744,1497537.00
01/15/2017 09:15,2,0.000,ALERT,211.25,300.57,59.981,1484489703,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,602217.1,602217.1,20804,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489745,1497538.00
01/15/2017 09:15,2,0.207,ACTIVE,210.35,382.03,59.981,1484489703,"274151322000088","219011344069620",35.78,-3.50,0,333.63,385.63,7.6,5.4,0.022,825706.6,825706.6,20497,0,0,0,L,1151911521,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489746,1497539.00
01/15/2017 09:15,2,0.221,ACTIVE,211.25,408.48,59.975,1484489703,"274151322000068","219011344069620",38.63,-3.50,0,336.04,411.78,8.6,6.4,0.035,716151.8,716151.8,20951,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489747,1497540.00
01/15/2017 09:15,2,0.000,ALERT,211.03,301.17,60.007,1484489703,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,597868.3,597868.3,20852,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489749,1497541.00
01/15/2017 09:15,2,0.090,ALERT,211.93,303.58,59.986,1484489703,"201051344000594","219011344069620",32.84,-8.50,0,300.57,315.90,3.0,1.0,0.000,612811.1,612811.1,20743,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1484489751,1497542.00
01/15/2017 09:15,2,0.000,ALERT,211.25,300.57,59.975,1484489703,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,606069.8,606069.8,20853,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489753,1497543.00
01/15/2017 09:15,2,0.590,ACTIVE,210.57,388.04,59.975,1484489703,"274151322000054","219011344069620",36.00,-1.50,0,334.84,393.75,21.3,18.6,0.128,841962.1,841962.1,20576,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489754,1497544.00
01/15/2017 09:15,2,0.000,ALERT,212.38,302.37,59.981,1484489703,"201051344000867","219011344069620",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,599265.6,599265.6,20832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484489755,1497545.00
01/15/2017 09:15,2,0.000,ALERT,211.25,300.87,59.986,1484489703,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,602996.2,602996.2,20769,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489757,1497546.00
01/15/2017 09:15,2,0.717,ACTIVE,212.38,382.33,59.991,1484489703,"201051344000900","219011344069620",35.38,-5.00,0,336.64,392.55,25.7,22.9,0.186,617754.6,617754.6,20432,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489758,1497547.00
01/15/2017 09:15,2,1.010,ACTIVE,212.61,381.12,60.012,1484489703,"201051344000648","219011344069620",35.09,-6.00,0,336.04,394.65,35.9,32.7,0.256,607323.9,607323.9,20416,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489759,1497548.00
01/15/2017 09:15,2,0.094,ALERT,212.38,304.18,59.986,1484489703,"201051344000569","219011344069620",36.06,-6.50,0,296.66,360.69,3.5,1.4,0.000,618767.7,618767.7,20440,0,0,0,L,1122011218,0,120.65,122.23,0002,-9,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1484489761,1497549.00
