ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 09:15,2,1.225,ACTIVE,212.38,378.72,59.986,1484489703,"201051344000983","219011344069620",34.63,-4.00,0,334.84,397.35,43.0,39.6,0.345,610756.5,610756.5,20567,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489762,1497550.00
01/15/2017 09:15,2,0.000,ALERT,212.61,303.58,59.986,1484489703,"201051344001158","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,600091.4,600091.4,20752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484489764,1497551.00
01/15/2017 09:15,2,0.686,ACTIVE,212.83,380.82,60.002,1484489703,"201051344000576","219011344069620",35.27,-5.00,0,336.04,395.85,24.4,21.6,0.150,610021.1,610021.1,20464,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489765,1497552.00
01/15/2017 09:15,2,0.312,ACTIVE,210.80,375.11,59.996,1484489703,"274151322000087","219011344069620",35.17,-3.50,0,334.54,380.82,11.1,8.8,0.057,813869.8,813869.8,20773,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484489766,1497553.00
01/15/2017 09:30,2,1.314,ACTIVE,213.06,368.20,59.996,1484490603,"201051344000645","219011344069620",33.40,-2.00,0,336.34,387.74,44.5,41.1,0.340,609267.3,609267.3,20441,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490604,1497554.00
01/15/2017 09:30,2,0.824,ACTIVE,210.57,378.42,59.991,1484490603,"274151322000085","219011344069620",35.19,-1.50,0,331.83,391.04,29.4,26.5,0.181,840773.6,840773.6,20583,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490605,1497555.00
01/15/2017 09:30,2,0.000,ALERT,212.83,303.58,59.996,1484490603,"201051344000633","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,599062.0,599062.0,20807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490607,1497556.00
01/15/2017 09:30,2,0.000,ALERT,212.61,303.58,60.002,1484490603,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,602017.2,602017.2,20787,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490609,1497557.00
01/15/2017 09:30,2,0.000,ALERT,211.03,301.17,60.007,1484490603,"201051344000646","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,598862.4,598862.4,20771,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490611,1497558.00
01/15/2017 09:30,2,0.629,ACTIVE,210.35,381.42,59.975,1484490603,"274151322000052","219011344069620",35.60,-1.00,0,333.93,390.74,22.7,20.0,0.137,868578.3,868578.3,20345,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490612,1497559.00
01/15/2017 09:30,2,0.000,ALERT,211.48,301.17,59.991,1484490603,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609484.4,609484.4,20831,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490614,1497560.00
01/15/2017 09:30,2,0.145,ALERT,211.25,301.17,60.028,1484490603,"201051344001230","219011344069620",16.32,-5.00,0,299.37,314.40,2.4,0.4,0.000,602078.8,602078.8,20689,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484490615,1497561.00
01/15/2017 09:30,2,0.000,ALERT,211.70,302.07,59.991,1484490603,"201051344000582","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,594174.1,594174.1,20800,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484490617,1497562.00
01/15/2017 09:30,2,0.000,ALERT,210.80,301.17,59.996,1484490603,"201051344000955","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,609336.9,609336.9,20760,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490619,1497563.00
01/15/2017 09:30,2,0.217,ACTIVE,210.57,414.19,59.986,1484490603,"274151322000094","219011344069620",39.12,-2.00,0,334.84,481.21,8.6,6.4,0.044,715111.9,715111.9,21049,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490620,1497564.00
01/15/2017 09:30,2,0.178,ALERT,212.38,304.48,59.986,1484490603,"201051344000579","219011344069620",18.91,-5.50,0,302.07,323.11,3.4,1.4,0.000,617292.1,617292.1,20707,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484490622,1497565.00
01/15/2017 09:30,2,0.000,ALERT,211.03,301.17,59.944,1484490603,"201051344000890","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,606151.2,606151.2,20829,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490624,1497566.00
01/15/2017 09:30,2,0.104,ALERT,211.25,300.87,59.991,1484490603,"201051344000438","219011344069620",32.10,-6.00,0,299.37,308.09,3.4,1.4,0.000,607453.6,607453.6,20840,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484490625,1497567.00
01/15/2017 09:30,2,0.000,ALERT,211.48,300.57,59.991,1484490603,"201051344000417","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,592695.5,592695.5,20956,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490627,1497568.00
01/15/2017 09:30,2,0.727,ACTIVE,210.57,386.83,60.007,1484490603,"274151322000083","219011344069620",36.04,-0.50,0,332.13,398.56,26.7,23.8,0.168,860185.3,860185.3,20380,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490628,1497569.00
01/15/2017 09:30,2,0.188,ACTIVE,211.03,338.74,59.991,1484490603,"274151322000076","219011344069620",27.02,-3.50,0,335.44,342.05,5.1,3.0,0.022,917304.1,917304.1,20491,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490629,1497570.00
01/15/2017 09:30,2,0.078,ALERT,212.16,306.58,59.996,1484490603,"201051344000868","219011344069620",29.06,-7.00,0,302.07,313.20,2.1,0.1,0.000,600341.0,600341.0,20797,0,0,0,L,1122011218,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484490631,1497571.00
01/15/2017 09:30,2,0.303,ACTIVE,210.57,384.13,59.986,1484490603,"274151322000095","219011344069620",35.92,-3.00,0,335.44,388.04,11.0,8.7,0.062,908348.8,908348.8,20556,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490632,1497572.00
01/15/2017 09:30,2,0.000,ALERT,212.16,303.58,59.991,1484490603,"201051344000988","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,564547.5,564547.5,20831,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490634,1497573.00
01/15/2017 09:30,2,0.000,ALERT,211.25,299.97,60.039,1484490603,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,607660.6,607660.6,20860,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490636,1497574.00
01/15/2017 09:30,2,1.494,ACTIVE,212.38,385.03,60.023,1484490603,"201051344000458","219011344069620",35.09,0.00,0,334.84,404.87,52.9,49.1,0.424,609845.1,609845.1,20579,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490637,1497575.00
01/15/2017 09:30,2,1.051,ACTIVE,213.29,346.26,60.002,1484490603,"201051344000853","219011344069620",23.32,-3.00,0,336.04,356.78,24.7,21.9,0.186,608689.1,608689.1,20512,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490638,1497576.00
01/15/2017 09:30,2,0.139,ALERT,211.70,300.87,59.944,1484490603,"201051344000685","219011344069620",14.79,-4.00,0,298.77,309.29,2.1,0.1,0.000,606473.9,606473.9,20760,0,0,0,L,1122011218,0,122.23,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1484490640,1497577.00
01/15/2017 09:30,2,0.059,ALERT,211.48,300.87,59.996,1484490603,"201051344000917","219011344069620",33.18,-6.00,0,298.17,318.91,2.0,0.0,0.000,603575.6,603575.6,20771,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1484490642,1497578.00
01/15/2017 09:30,2,0.131,ACTIVE,211.48,301.17,59.991,1484490603,"201051344001145","219011344069620",20.48,-3.50,0,299.37,303.28,2.8,0.7,0.000,609319.8,609319.8,20635,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490642,1497579.00
01/15/2017 09:30,2,0.000,ALERT,211.25,299.97,60.007,1484490603,"201051344000651","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,602217.1,602217.1,20806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490644,1497580.00
01/15/2017 09:30,2,0.213,ACTIVE,210.35,384.13,59.981,1484490603,"274151322000088","219011344069620",36.06,0.00,0,333.33,389.54,7.8,5.6,0.035,825708.0,825708.0,20498,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490645,1497581.00
01/15/2017 09:30,2,0.264,ACTIVE,211.25,468.59,59.996,1484490603,"274151322000068","219011344069620",44.95,1.00,0,336.64,472.50,12.1,9.7,0.049,716153.8,716153.8,20952,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490646,1497582.00
01/15/2017 09:30,2,0.000,ALERT,210.80,300.87,59.991,1484490603,"201051344001135","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,597868.3,597868.3,20854,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490648,1497583.00
01/15/2017 09:30,2,0.148,ALERT,211.70,304.18,60.028,1484490603,"201051344000594","219011344069620",14.77,-8.00,0,300.57,320.41,2.2,0.2,0.000,612811.3,612811.3,20745,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484490650,1497584.00
01/15/2017 09:30,2,0.000,ALERT,211.25,300.27,59.986,1484490603,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,606069.8,606069.8,20855,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484490651,1497585.00
01/15/2017 09:30,2,0.807,ACTIVE,210.57,388.94,59.991,1484490603,"274151322000054","219011344069620",35.84,2.00,0,331.23,396.45,29.1,26.2,0.190,841967.6,841967.6,20577,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490652,1497586.00
01/15/2017 09:30,2,0.070,ALERT,212.61,302.68,59.965,1484490603,"201051344000867","219011344069620",31.97,-6.00,0,299.97,305.98,2.3,0.3,0.000,599265.6,599265.6,20834,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484490654,1497587.00
01/15/2017 09:30,2,0.148,ALERT,211.03,302.68,59.981,1484490603,"201051344001093","219011344069620",29.68,-5.50,0,299.07,308.69,4.5,2.4,0.000,602996.6,602996.6,20771,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1484490656,1497588.00
01/15/2017 09:30,2,0.939,ACTIVE,212.61,384.43,60.028,1484490603,"201051344000900","219011344069620",35.36,-2.50,0,336.04,397.05,33.7,30.6,0.256,617761.2,617761.2,20433,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490657,1497589.00
01/15/2017 09:30,2,1.309,ACTIVE,212.61,380.52,59.991,1484490603,"201051344000648","219011344069620",34.81,-3.00,0,336.04,399.46,46.2,42.7,0.349,607333.3,607333.3,20417,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490658,1497590.00
01/15/2017 09:30,2,0.184,ACTIVE,212.61,321.91,60.002,1484490603,"201051344000569","219011344069620",25.37,-5.00,0,302.07,345.36,4.8,2.7,0.000,618768.2,618768.2,20442,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490659,1497591.00
01/15/2017 09:30,2,1.588,ACTIVE,212.61,383.53,59.981,1484490603,"201051344000983","219011344069620",34.77,-1.50,0,336.04,403.37,55.9,52.0,0.468,610767.8,610767.8,20568,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490660,1497592.00
01/15/2017 09:30,2,0.000,ALERT,212.38,303.58,59.975,1484490603,"201051344001158","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,600091.4,600091.4,20754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484490661,1497593.00
01/15/2017 09:30,2,0.848,ACTIVE,213.06,386.23,60.002,1484490603,"201051344000576","219011344069620",35.78,-2.50,0,334.84,397.35,30.8,27.8,0.208,610027.2,610027.2,20465,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490662,1497594.00
01/15/2017 09:30,2,0.645,ACTIVE,210.80,377.52,59.996,1484490603,"274151322000087","219011344069620",34.99,-0.50,0,345.06,396.15,22.8,20.1,0.133,813872.6,813872.6,20774,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484490663,1497595.00
01/15/2017 09:45,2,1.609,ACTIVE,213.06,369.10,60.007,1484491503,"201051344000645","219011344069620",33.30,0.50,0,352.57,392.85,54.2,50.4,0.429,609278.7,609278.7,20442,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491504,1497596.00
01/15/2017 09:45,2,1.023,ACTIVE,211.25,374.51,59.986,1484491503,"274151322000085","219011344069620",34.69,1.50,0,334.84,391.34,35.9,32.8,0.234,840781.0,840781.0,20584,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491505,1497597.00
01/15/2017 09:45,2,0.150,ALERT,213.29,303.58,59.991,1484491503,"201051344000633","219011344069620",16.70,-6.50,0,299.37,316.20,2.5,0.5,0.000,599062.1,599062.1,20809,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1484491507,1497598.00
01/15/2017 09:45,2,0.000,ALERT,212.83,304.18,59.991,1484491503,"201051344000469","219011344069620",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,602017.2,602017.2,20789,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491509,1497599.00
01/15/2017 09:45,2,0.000,ALERT,211.25,301.17,59.970,1484491503,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,598862.4,598862.4,20773,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484491510,1497600.00
01/15/2017 09:45,2,0.779,ACTIVE,210.80,385.03,60.012,1484491503,"274151322000052","219011344069620",35.58,3.00,0,331.23,393.45,28.0,25.1,0.172,868583.9,868583.9,20346,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491511,1497601.00
01/15/2017 09:45,2,0.000,ALERT,211.48,301.17,59.965,1484491503,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,609484.4,609484.4,20833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491513,1497602.00
01/15/2017 09:45,2,0.152,ACTIVE,211.48,301.47,60.012,1484491503,"201051344001230","219011344069620",19.60,-3.00,0,299.37,302.98,3.0,1.0,0.000,602078.9,602078.9,20691,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491514,1497603.00
01/15/2017 09:45,2,0.000,ALERT,212.16,302.07,59.928,1484491503,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,594174.1,594174.1,20802,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491516,1497604.00
01/15/2017 09:45,2,0.168,ALERT,211.03,301.17,60.023,1484491503,"201051344000955","219011344069620",15.96,-4.00,0,299.07,309.59,2.7,0.7,0.000,609337.1,609337.1,20762,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484491518,1497605.00
01/15/2017 09:45,2,0.428,ACTIVE,210.80,492.03,59.986,1484491503,"274151322000094","219011344069620",47.05,3.30,0,335.14,500.15,20.4,17.7,0.119,715115.5,715115.5,21050,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491518,1497606.00
01/15/2017 09:45,2,0.184,ACTIVE,212.83,305.08,60.034,1484491503,"201051344000579","219011344069620",21.65,-3.00,0,302.37,307.48,4.0,2.0,0.000,617292.6,617292.6,20709,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491519,1497607.00
01/15/2017 09:45,2,0.109,ALERT,211.25,301.47,59.986,1484491503,"201051344000890","219011344069620",31.87,-3.00,0,299.07,307.78,3.6,1.5,0.000,606151.3,606151.3,20831,0,0,0,L,1122011218,0,121.55,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1484491521,1497608.00
01/15/2017 09:45,2,0.168,ALERT,211.48,301.17,59.986,1484491503,"201051344000438","219011344069620",16.10,-3.50,0,299.07,315.60,2.8,0.7,0.000,607453.8,607453.8,20842,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484491523,1497609.00
01/15/2017 09:45,2,0.000,ALERT,211.70,300.57,59.981,1484491503,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,592695.5,592695.5,20958,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484491525,1497610.00
01/15/2017 09:45,2,0.996,ACTIVE,210.80,387.14,60.012,1484491503,"274151322000083","219011344069620",35.96,3.00,0,331.83,400.36,36.3,33.1,0.247,860192.2,860192.2,20381,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491526,1497611.00
01/15/2017 09:45,2,0.211,ACTIVE,211.25,338.74,59.965,1484491503,"274151322000076","219011344069620",27.39,-2.00,0,335.44,342.95,6.0,3.9,0.022,917305.0,917305.0,20492,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491527,1497612.00
01/15/2017 09:45,2,0.137,ALERT,212.38,304.48,59.981,1484491503,"201051344000868","219011344069620",18.27,-6.00,0,301.77,315.90,2.5,0.5,0.000,600341.0,600341.0,20799,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1484491529,1497613.00
01/15/2017 09:45,2,0.375,ACTIVE,210.80,385.33,59.944,1484491503,"274151322000095","219011344069620",35.94,0.00,0,336.04,390.14,13.7,11.3,0.066,908351.3,908351.3,20557,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491530,1497614.00
01/15/2017 09:45,2,0.000,ALERT,212.61,304.18,59.981,1484491503,"201051344000988","219011344069620",0.00,-3.50,0,299.07,306.58,0.0,0.0,0.000,564547.5,564547.5,20833,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491531,1497615.00
01/15/2017 09:45,2,0.000,ALERT,211.25,299.97,59.981,1484491503,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,607660.6,607660.6,20862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491533,1497616.00
01/15/2017 09:45,2,1.822,ACTIVE,212.61,387.14,59.981,1484491503,"201051344000458","219011344069620",35.01,2.00,0,364.29,410.88,64.8,60.6,0.539,609858.8,609858.8,20580,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491534,1497617.00
01/15/2017 09:45,2,1.252,ACTIVE,213.29,347.76,60.007,1484491503,"201051344000853","219011344069620",23.68,-1.00,0,336.34,360.38,30.1,27.2,0.225,608695.2,608695.2,20513,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491535,1497618.00
01/15/2017 09:45,2,0.148,ACTIVE,211.93,300.87,59.970,1484491503,"201051344000685","219011344069620",19.86,-2.00,0,299.07,302.68,3.0,1.0,0.000,606474.0,606474.0,20762,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491536,1497619.00
01/15/2017 09:45,2,0.133,ALERT,211.70,300.57,59.965,1484491503,"201051344000917","219011344069620",16.30,-4.00,0,297.87,318.91,2.2,0.2,0.000,603575.6,603575.6,20773,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1484491538,1497620.00
01/15/2017 09:45,2,0.143,ACTIVE,211.70,301.17,60.023,1484491503,"201051344001145","219011344069620",22.62,-1.00,0,299.07,302.98,3.3,1.2,0.000,609320.1,609320.1,20636,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491539,1497621.00
01/15/2017 09:45,2,0.000,ALERT,211.48,300.57,59.970,1484491503,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,602217.1,602217.1,20808,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491540,1497622.00
01/15/2017 09:45,2,0.484,ACTIVE,210.57,372.71,59.965,1484491503,"274151322000088","219011344069620",34.67,3.00,0,335.14,395.55,17.0,14.5,0.102,825710.7,825710.7,20499,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491541,1497623.00
01/15/2017 09:45,2,0.281,ACTIVE,211.93,494.44,59.981,1484491503,"274151322000068","219011344069620",47.61,5.00,0,336.64,498.65,13.5,11.1,0.053,716156.4,716156.4,20953,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491542,1497624.00
01/15/2017 09:45,2,0.000,ALERT,211.03,300.87,59.975,1484491503,"201051344001135","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,597868.3,597868.3,20856,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491544,1497625.00
01/15/2017 09:45,2,0.160,ACTIVE,212.16,304.48,59.986,1484491503,"201051344000594","219011344069620",20.56,-6.50,0,301.17,306.88,3.4,1.3,0.000,612811.5,612811.5,20747,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491545,1497626.00
01/15/2017 09:45,2,0.000,ALERT,211.48,300.57,59.970,1484491503,"201051344001203","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,606069.8,606069.8,20857,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484491547,1497627.00
01/15/2017 09:45,2,1.027,ACTIVE,210.80,382.33,59.954,1484491503,"274151322000054","219011344069620",35.46,5.00,0,333.33,397.05,36.8,33.6,0.243,841975.0,841975.0,20578,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491548,1497628.00
01/15/2017 09:45,2,0.133,ALERT,212.83,303.28,59.975,1484491503,"201051344000867","219011344069620",18.51,-5.00,0,300.27,306.58,2.5,0.5,0.000,599265.7,599265.7,20836,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1484491549,1497629.00
01/15/2017 09:45,2,0.143,ALERT,211.48,301.17,59.981,1484491503,"201051344001093","219011344069620",32.56,-4.00,0,299.07,314.10,4.7,2.6,0.000,602997.2,602997.2,20773,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484491551,1497630.00
01/15/2017 09:45,2,1.164,ACTIVE,212.83,384.43,59.975,1484491503,"201051344000900","219011344069620",35.15,-0.50,0,336.94,401.86,41.5,38.1,0.336,617769.8,617769.8,20434,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491552,1497631.00
01/15/2017 09:45,2,1.613,ACTIVE,212.83,380.52,59.970,1484491503,"201051344000648","219011344069620",34.47,-0.50,0,362.49,404.57,56.4,52.5,0.446,607345.0,607345.0,20418,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491554,1497632.00
01/15/2017 09:45,2,0.197,ALERT,212.83,340.25,59.981,1484491503,"201051344000569","219011344069620",28.09,-2.00,0,302.37,347.46,5.6,3.5,0.009,618769.0,618769.0,20443,0,0,0,L,1122011218,0,120.88,122.23,0002,-4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491555,1497633.00
01/15/2017 09:45,2,1.947,ACTIVE,212.61,384.13,59.975,1484491503,"201051344000983","219011344069620",34.53,0.50,0,362.79,411.18,68.1,63.8,0.575,610782.2,610782.2,20569,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491556,1497634.00
01/15/2017 09:45,2,0.049,ALERT,212.83,304.48,59.986,1484491503,"201051344001158","219011344069620",32.94,-5.00,0,301.17,321.91,1.7,0.0,0.000,600091.4,600091.4,20756,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1484491558,1497635.00
01/15/2017 09:45,2,1.020,ACTIVE,213.29,387.44,59.986,1484491503,"201051344000576","219011344069620",35.62,-0.50,0,336.34,401.26,36.9,33.7,0.261,610034.9,610034.9,20466,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491559,1497636.00
01/15/2017 09:45,2,0.834,ACTIVE,211.25,341.15,59.975,1484491503,"274151322000087","219011344069620",24.35,3.30,0,330.93,385.33,20.5,17.8,0.119,813878.3,813878.3,20775,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484491560,1497637.00
01/15/2017 10:00,2,1.885,ACTIVE,213.06,375.71,59.986,1484492403,"201051344000645","219011344069620",33.68,2.50,0,352.27,403.07,64.3,60.2,0.517,609292.5,609292.5,20443,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492404,1497638.00
01/15/2017 10:00,2,1.207,ACTIVE,211.25,379.92,59.986,1484492403,"274151322000085","219011344069620",34.67,3.70,0,335.14,390.74,42.3,38.9,0.274,840790.0,840790.0,20585,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492405,1497639.00
01/15/2017 10:00,2,0.166,ACTIVE,213.06,304.18,59.986,1484492403,"201051344000633","219011344069620",20.65,-5.00,0,299.97,305.38,3.5,1.5,0.000,599062.3,599062.3,20811,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492406,1497640.00
01/15/2017 10:00,2,0.168,ALERT,212.83,304.48,59.991,1484492403,"201051344000469","219011344069620",13.88,-3.00,0,301.17,320.11,2.4,0.4,0.000,602017.4,602017.4,20791,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484492408,1497641.00
01/15/2017 10:00,2,0.051,ALERT,211.03,300.27,59.975,1484492403,"201051344000646","219011344069620",31.49,-4.00,0,298.47,305.68,1.7,0.0,0.000,598862.4,598862.4,20775,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484492410,1497642.00
01/15/2017 10:00,2,0.938,ACTIVE,211.25,382.63,59.981,1484492403,"274151322000052","219011344069620",35.54,6.30,0,331.23,395.85,33.7,30.6,0.221,868591.0,868591.0,20347,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492411,1497643.00
01/15/2017 10:00,2,0.000,ALERT,211.25,300.57,59.981,1484492403,"201051344000585","219011344069620",0.00,-2.00,0,298.47,305.38,0.0,0.0,0.000,609484.4,609484.4,20835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484492412,1497644.00
01/15/2017 10:00,2,0.156,ACTIVE,211.03,300.87,59.991,1484492403,"201051344001230","219011344069620",20.73,-1.50,0,299.67,305.98,3.3,1.3,0.000,602079.2,602079.2,20692,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492413,1497645.00
01/15/2017 10:00,2,0.090,ALERT,211.70,301.47,59.981,1484492403,"201051344000582","219011344069620",31.63,-5.50,0,299.97,306.58,2.9,0.9,0.000,594174.1,594174.1,20804,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484492415,1497646.00
01/15/2017 10:00,2,0.176,ACTIVE,211.03,300.87,59.986,1484492403,"201051344000955","219011344069620",19.72,-2.50,0,299.07,305.68,3.5,1.5,0.000,609337.4,609337.4,20764,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492416,1497647.00
01/15/2017 10:00,2,0.605,ACTIVE,211.25,491.73,59.986,1484492403,"274151322000094","219011344069620",46.72,7.30,0,333.33,499.25,28.7,25.7,0.177,715120.8,715120.8,21051,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492417,1497648.00
01/15/2017 10:00,2,0.193,ACTIVE,212.61,304.78,59.986,1484492403,"201051344000579","219011344069620",23.20,-1.00,0,303.28,307.18,4.5,2.5,0.000,617293.1,617293.1,20710,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492418,1497649.00
01/15/2017 10:00,2,0.160,ALERT,211.03,301.47,59.996,1484492403,"201051344000890","219011344069620",17.63,-1.50,0,299.37,309.29,2.9,0.8,0.000,606151.5,606151.5,20833,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484492419,1497650.00
01/15/2017 10:00,2,0.178,ACTIVE,211.25,300.57,59.986,1484492403,"201051344000438","219011344069620",19.98,-2.00,0,299.07,306.28,3.6,1.6,0.000,607454.1,607454.1,20844,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492420,1497651.00
01/15/2017 10:00,2,0.148,ALERT,211.48,300.27,60.002,1484492403,"201051344000417","219011344069620",20.46,-2.50,0,298.47,305.38,3.1,1.1,0.000,592695.7,592695.7,20960,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1484492422,1497652.00
01/15/2017 10:00,2,1.252,ACTIVE,211.03,389.84,59.996,1484492403,"274151322000083","219011344069620",35.62,6.30,0,335.74,402.16,45.2,41.7,0.301,860201.3,860201.3,20382,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492423,1497653.00
01/15/2017 10:00,2,0.281,ACTIVE,211.93,339.95,59.996,1484492403,"274151322000076","219011344069620",24.27,0.00,0,336.04,343.55,6.9,4.7,0.027,917306.0,917306.0,20493,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492424,1497654.00
01/15/2017 10:00,2,0.152,ACTIVE,212.16,304.48,59.981,1484492403,"201051344000868","219011344069620",21.31,-4.00,0,302.68,306.58,3.3,1.2,0.000,600341.2,600341.2,20801,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492425,1497655.00
01/15/2017 10:00,2,0.441,ACTIVE,211.03,384.73,60.002,1484492403,"274151322000095","219011344069620",36.14,3.00,0,336.34,391.64,16.2,13.7,0.088,908354.4,908354.4,20558,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492426,1497656.00
01/15/2017 10:00,2,0.064,ALERT,212.38,304.18,59.991,1484492403,"201051344000988","219011344069620",21.65,-2.00,0,299.67,305.98,1.4,0.0,0.000,564547.5,564547.5,20835,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1484492428,1497657.00
01/15/2017 10:00,2,0.000,ALERT,211.03,299.97,60.028,1484492403,"201051344001025","219011344069620",0.00,-2.50,0,298.17,306.28,0.0,0.0,0.000,607660.6,607660.6,20864,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484492430,1497658.00
01/15/2017 10:00,2,2.395,ACTIVE,212.83,382.33,60.002,1484492403,"201051344000458","219011344069620",35.17,5.00,0,363.39,419.00,85.2,80.3,0.407,609876.6,609876.6,20581,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492430,1497659.00
01/15/2017 10:00,2,1.461,ACTIVE,213.29,349.86,59.996,1484492403,"201051344000853","219011344069620",23.66,0.50,0,336.04,364.59,35.1,32.0,0.278,608702.6,608702.6,20514,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492431,1497660.00
01/15/2017 10:00,2,0.156,ACTIVE,211.70,300.87,60.002,1484492403,"201051344000685","219011344069620",21.83,0.00,0,299.07,305.68,3.5,1.4,0.000,606474.3,606474.3,20763,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492432,1497661.00
01/15/2017 10:00,2,0.141,ACTIVE,211.70,300.57,60.023,1484492403,"201051344000917","219011344069620",19.48,-2.50,0,297.26,305.08,2.8,0.8,0.000,603575.7,603575.7,20775,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492433,1497662.00
01/15/2017 10:00,2,0.148,ACTIVE,211.48,301.47,60.023,1484492403,"201051344001145","219011344069620",23.74,1.00,0,299.37,306.28,3.6,1.5,0.000,609320.4,609320.4,20637,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492434,1497663.00
01/15/2017 10:00,2,0.090,ALERT,211.25,299.97,59.991,1484492403,"201051344000651","219011344069620",31.71,-5.50,0,298.17,305.38,2.9,0.9,0.000,602217.1,602217.1,20810,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484492436,1497664.00
01/15/2017 10:00,2,0.568,ACTIVE,210.80,378.42,59.986,1484492403,"274151322000088","219011344069620",34.99,6.00,0,334.84,383.53,20.2,17.6,0.119,825714.7,825714.7,20500,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492437,1497665.00
01/15/2017 10:00,2,0.412,ACTIVE,211.93,490.83,60.007,1484492403,"274151322000068","219011344069620",46.99,8.50,0,337.24,502.55,19.7,17.1,0.106,716159.3,716159.3,20954,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492438,1497666.00
01/15/2017 10:00,2,0.000,ALERT,210.80,300.57,59.959,1484492403,"201051344001135","219011344069620",0.00,-3.50,0,299.07,306.28,0.0,0.0,0.000,597868.3,597868.3,20858,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484492440,1497667.00
01/15/2017 10:00,2,0.172,ACTIVE,211.93,304.78,59.996,1484492403,"201051344000594","219011344069620",22.88,-5.50,0,301.77,305.98,4.0,1.9,0.000,612811.9,612811.9,20748,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492441,1497668.00
01/15/2017 10:00,2,0.000,ALERT,211.25,300.57,59.970,1484492403,"201051344001203","219011344069620",0.00,-5.50,0,298.77,307.48,0.0,0.0,0.000,606069.8,606069.8,20859,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484492443,1497669.00
01/15/2017 10:00,2,1.260,ACTIVE,211.03,379.02,59.986,1484492403,"274151322000054","219011344069620",35.05,7.30,0,333.63,397.96,44.7,41.2,0.301,841984.3,841984.3,20579,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492443,1497670.00
01/15/2017 10:00,2,0.146,ACTIVE,212.61,303.28,60.012,1484492403,"201051344000867","219011344069620",21.75,-3.50,0,301.17,305.98,3.2,1.2,0.000,599265.9,599265.9,20838,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492444,1497671.00
01/15/2017 10:00,2,0.201,ALERT,211.25,300.87,60.007,1484492403,"201051344001093","219011344069620",13.68,-3.00,0,298.77,315.00,2.8,0.8,0.000,602997.7,602997.7,20775,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484492446,1497672.00
01/15/2017 10:00,2,1.363,ACTIVE,212.61,387.44,59.991,1484492403,"201051344000900","219011344069620",35.36,1.00,0,336.04,406.97,49.0,45.3,0.393,617780.1,617780.1,20435,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492447,1497673.00
01/15/2017 10:00,2,1.885,ACTIVE,212.83,391.04,59.996,1484492403,"201051344000648","219011344069620",35.33,2.00,0,362.49,416.29,67.4,63.2,0.539,607359.4,607359.4,20419,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492448,1497674.00
01/15/2017 10:00,2,0.215,ACTIVE,212.83,340.55,59.991,1484492403,"201051344000569","219011344069620",29.46,-1.00,0,302.68,348.06,6.4,4.3,0.009,618769.9,618769.9,20445,0,0,0,L,1122011218,0,121.10,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492449,1497675.00
01/15/2017 10:00,2,2.270,ACTIVE,212.83,387.74,60.028,1484492403,"201051344000983","219011344069620",34.57,2.50,0,361.89,418.39,79.7,75.0,0.681,610799.4,610799.4,20570,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492450,1497676.00
01/15/2017 10:00,2,0.125,ALERT,212.83,304.48,60.007,1484492403,"201051344001158","219011344069620",17.31,-3.00,0,301.77,322.51,2.2,0.2,0.000,600091.4,600091.4,20758,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484492452,1497677.00
01/15/2017 10:00,2,1.199,ACTIVE,213.06,389.84,59.991,1484492403,"201051344000576","219011344069620",35.78,1.00,0,336.34,408.48,43.5,40.0,0.323,610044.1,610044.1,20467,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492452,1497678.00
01/15/2017 10:00,2,0.957,ACTIVE,211.25,376.01,59.991,1484492403,"274151322000087","219011344069620",34.75,6.70,0,331.53,387.44,33.6,30.5,0.208,813885.2,813885.2,20776,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484492453,1497679.00
01/15/2017 10:15,2,1.955,ACTIVE,213.06,386.23,59.986,1484493303,"201051344000645","219011344069620",34.69,4.00,0,355.88,412.38,68.9,64.6,0.548,609308.3,609308.3,20444,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493304,1497680.00
01/15/2017 10:15,2,1.377,ACTIVE,210.80,373.91,59.975,1484493303,"274151322000085","219011344069620",34.53,6.00,0,333.93,392.25,48.2,44.6,0.318,840800.4,840800.4,20586,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493305,1497681.00
01/15/2017 10:15,2,0.178,ACTIVE,212.83,302.98,59.991,1484493303,"201051344000633","219011344069620",22.13,-3.00,0,299.07,305.38,4.0,1.9,0.000,599062.7,599062.7,20812,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493306,1497682.00
01/15/2017 10:15,2,0.178,ACTIVE,212.61,303.88,59.975,1484493303,"201051344000469","219011344069620",19.02,-2.50,0,299.97,306.28,3.4,1.4,0.000,602017.7,602017.7,20793,0,0,0,L,1122011218,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493307,1497683.00
01/15/2017 10:15,2,0.127,ALERT,210.80,300.27,59.981,1484493303,"201051344000646","219011344069620",16.74,-2.50,0,297.87,302.37,2.2,0.2,0.000,598862.4,598862.4,20777,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484493308,1497684.00
01/15/2017 10:15,2,1.055,ACTIVE,210.57,381.73,59.970,1484493303,"274151322000052","219011344069620",35.48,9.00,0,333.63,397.66,37.9,34.7,0.243,868599.2,868599.2,20348,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493309,1497685.00
01/15/2017 10:15,2,0.070,ALERT,211.03,300.27,60.012,1484493303,"201051344000585","219011344069620",31.93,-1.50,0,297.87,305.98,2.3,0.3,0.000,609484.4,609484.4,20837,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1484493311,1497686.00
01/15/2017 10:15,2,0.191,ACTIVE,211.03,300.27,59.975,1484493303,"201051344001230","219011344069620",18.96,0.00,0,298.77,302.07,3.7,1.6,0.000,602079.6,602079.6,20693,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493312,1497687.00
01/15/2017 10:15,2,0.156,ALERT,211.48,300.87,59.928,1484493303,"201051344000582","219011344069620",17.95,-4.00,0,299.07,308.09,2.9,0.8,0.000,594174.3,594174.3,20806,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1484493314,1497688.00
01/15/2017 10:15,2,0.186,ACTIVE,210.80,300.27,59.970,1484493303,"201051344000955","219011344069620",21.53,-0.50,0,298.47,302.37,4.1,2.0,0.000,609337.8,609337.8,20765,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493315,1497689.00
01/15/2017 10:15,2,0.969,ACTIVE,210.80,491.73,59.981,1484493303,"274151322000094","219011344069620",46.70,10.30,0,335.14,504.36,45.7,42.2,0.301,715129.9,715129.9,21052,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493316,1497690.00
01/15/2017 10:15,2,0.199,ALERT,212.61,319.51,59.970,1484493303,"201051344000579","219011344069620",25.19,1.00,0,302.68,339.34,5.1,3.0,0.000,617293.8,617293.8,20711,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493317,1497691.00
01/15/2017 10:15,2,0.168,ACTIVE,210.80,300.57,59.975,1484493303,"201051344000890","219011344069620",20.36,0.00,0,298.77,303.28,3.5,1.4,0.000,606151.8,606151.8,20835,0,0,0,L,1122011218,0,121.33,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493318,1497692.00
01/15/2017 10:15,2,0.180,ACTIVE,211.03,299.97,59.970,1484493303,"201051344000438","219011344069620",21.97,-1.00,0,298.47,302.37,4.0,2.0,0.000,607454.5,607454.5,20845,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493319,1497693.00
