ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 10:15,2,0.201,ALERT,211.25,299.37,59.949,1484493303,"201051344000417","219011344069620",15.47,-1.50,0,297.57,302.07,3.1,1.1,0.000,592695.9,592695.9,20962,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1484493321,1497694.00
01/15/2017 10:15,2,1.562,ACTIVE,210.57,393.15,59.965,1484493303,"274151322000083","219011344069620",35.36,9.30,0,334.24,403.67,56.1,52.3,0.398,860212.9,860212.9,20383,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493322,1497695.00
01/15/2017 10:15,2,0.326,ACTIVE,211.25,339.34,59.965,1484493303,"274151322000076","219011344069620",23.85,2.00,0,335.14,343.55,7.9,5.7,0.053,917307.3,917307.3,20494,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493323,1497696.00
01/15/2017 10:15,2,0.158,ACTIVE,211.93,303.88,60.002,1484493303,"201051344000868","219011344069620",22.70,-3.00,0,301.77,306.28,3.6,1.6,0.000,600341.6,600341.6,20802,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493324,1497697.00
01/15/2017 10:15,2,0.502,ACTIVE,210.35,389.54,59.986,1484493303,"274151322000095","219011344069620",36.30,5.00,0,335.14,394.35,18.5,15.9,0.110,908358.1,908358.1,20559,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493325,1497698.00
01/15/2017 10:15,2,0.113,ALERT,212.16,303.58,59.981,1484493303,"201051344000988","219011344069620",15.21,-1.50,0,298.47,305.98,1.8,0.0,0.000,564547.5,564547.5,20837,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484493326,1497699.00
01/15/2017 10:15,2,0.076,ALERT,210.57,298.77,59.938,1484493303,"201051344001025","219011344069620",31.75,-2.00,0,297.26,309.29,2.5,0.5,0.000,607660.7,607660.7,20866,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484493328,1497700.00
01/15/2017 10:15,2,2.797,ACTIVE,212.38,384.43,59.975,1484493303,"201051344000458","219011344069620",35.23,7.00,0,366.10,406.67,100.0,94.6,0.477,609898.4,609898.4,20582,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493329,1497701.00
01/15/2017 10:15,2,1.658,ACTIVE,212.83,349.56,59.970,1484493303,"201051344000853","219011344069620",23.66,1.50,0,336.34,366.70,39.7,36.4,0.323,608711.1,608711.1,20515,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493330,1497702.00
01/15/2017 10:15,2,0.182,ACTIVE,211.25,299.97,59.981,1484493303,"201051344000685","219011344069620",20.00,1.00,0,298.47,302.07,3.7,1.6,0.000,606474.7,606474.7,20764,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493331,1497703.00
01/15/2017 10:15,2,0.154,ALERT,211.25,337.24,60.012,1484493303,"201051344001145","219011344069620",26.72,2.50,0,298.77,344.15,4.2,2.1,0.000,609320.9,609320.9,20638,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,12,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493334,1497704.00
01/15/2017 10:15,2,0.162,ALERT,211.03,299.07,59.981,1484493303,"201051344000651","219011344069620",13.92,-4.00,0,297.57,308.39,2.3,0.3,0.000,602217.3,602217.3,20812,0,0,0,L,1122011218,0,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484493336,1497705.00
01/15/2017 10:15,2,0.648,ACTIVE,210.35,374.51,59.975,1484493303,"274151322000088","219011344069620",34.89,7.70,0,334.84,385.63,23.0,20.3,0.141,825719.4,825719.4,20501,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493337,1497706.00
01/15/2017 10:15,2,0.480,ACTIVE,211.48,492.94,59.975,1484493303,"274151322000068","219011344069620",46.95,11.00,0,336.34,498.95,22.9,20.1,0.133,716163.9,716163.9,20955,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493337,1497707.00
01/15/2017 10:15,2,0.061,ALERT,210.57,299.97,60.023,1484493303,"201051344001135","219011344069620",32.26,-2.50,0,293.96,305.98,2.0,0.0,0.000,597868.3,597868.3,20860,0,0,0,L,1122011218,0,120.88,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1484493339,1497708.00
01/15/2017 10:15,2,0.178,ACTIVE,211.93,321.01,59.981,1484493303,"201051344000594","219011344069620",25.27,-3.00,0,300.87,337.54,4.6,2.5,0.000,612812.4,612812.4,20749,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493340,1497709.00
01/15/2017 10:15,2,0.139,ALERT,210.80,299.97,59.981,1484493303,"201051344001203","219011344069620",14.37,-4.00,0,297.87,303.88,2.0,0.0,0.000,606069.8,606069.8,20861,0,0,0,L,1122011218,0,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484493342,1497710.00
01/15/2017 10:15,2,1.471,ACTIVE,210.57,390.44,59.965,1484493303,"274151322000054","219011344069620",35.11,9.30,0,330.33,399.46,52.0,48.3,0.354,841995.5,841995.5,20580,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493343,1497711.00
01/15/2017 10:15,2,0.156,ACTIVE,212.38,302.98,59.986,1484493303,"201051344000867","219011344069620",23.16,-2.00,0,300.27,305.68,3.7,1.6,0.000,599266.2,599266.2,20839,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493344,1497712.00
01/15/2017 10:15,2,0.209,ACTIVE,210.80,299.97,59.970,1484493303,"201051344001093","219011344069620",19.18,-2.00,0,298.17,302.37,4.1,2.0,0.000,602998.1,602998.1,20777,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493345,1497713.00
01/15/2017 10:15,2,1.555,ACTIVE,212.38,388.94,59.981,1484493303,"201051344000900","219011344069620",35.31,1.50,0,368.80,411.18,55.8,51.9,0.460,617792.2,617792.2,20436,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493346,1497714.00
01/15/2017 10:15,2,2.092,ACTIVE,212.61,397.35,59.996,1484493303,"201051344000648","219011344069620",35.80,3.70,0,369.70,425.31,75.8,71.3,0.614,607376.1,607376.1,20420,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493347,1497715.00
01/15/2017 10:15,2,0.229,ALERT,212.61,339.04,59.970,1484493303,"201051344000569","219011344069620",30.49,0.00,0,303.88,350.77,7.1,4.9,0.009,618771.1,618771.1,20446,0,0,0,L,1122011218,0,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493348,1497716.00
01/15/2017 10:15,2,2.738,ACTIVE,212.61,378.42,59.981,1484493303,"201051344000983","219011344069620",34.55,6.00,0,360.99,418.70,95.9,90.6,0.455,610819.9,610819.9,20571,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493349,1497717.00
01/15/2017 10:15,2,0.129,ACTIVE,212.38,302.98,59.975,1484493303,"201051344001158","219011344069620",20.00,-1.50,0,300.27,305.68,2.6,0.6,0.000,600091.5,600091.5,20760,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493350,1497718.00
01/15/2017 10:15,2,1.451,ACTIVE,213.06,391.04,59.986,1484493303,"201051344000576","219011344069620",35.64,2.00,0,336.34,412.38,52.7,48.9,0.411,610054.9,610054.9,20468,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493351,1497719.00
01/15/2017 10:15,2,1.088,ACTIVE,210.57,381.73,59.986,1484493303,"274151322000087","219011344069620",35.01,9.30,0,333.63,392.25,38.5,35.3,0.247,813893.4,813893.4,20777,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493352,1497720.00
01/15/2017 10:15,2,0.152,ACTIVE,211.03,299.37,60.023,1484493303,"201051344000917","219011344069620",21.65,0.00,0,296.66,300.57,3.4,1.3,0.000,603576.0,603576.0,20777,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484493353,1497721.00
01/15/2017 10:30,2,3.014,ACTIVE,213.74,388.34,59.991,1484494203,"201051344000645","219011344069620",35.60,7.70,0,359.18,425.61,108.6,102.9,0.495,609326.3,609326.3,20445,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494204,1497722.00
01/15/2017 10:30,2,1.541,ACTIVE,211.03,371.51,59.975,1484494203,"274151322000085","219011344069620",34.17,7.30,0,361.89,393.15,53.2,49.5,0.358,840812.1,840812.1,20587,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494205,1497723.00
01/15/2017 10:30,2,0.184,ACTIVE,213.51,303.88,59.986,1484494203,"201051344000633","219011344069620",23.00,-1.50,0,299.37,305.38,4.3,2.2,0.000,599063.3,599063.3,20813,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494206,1497724.00
01/15/2017 10:30,2,0.182,ACTIVE,213.29,304.78,59.981,1484494203,"201051344000469","219011344069620",21.01,-1.50,0,300.27,306.28,3.9,1.8,0.000,602018.1,602018.1,20794,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494207,1497725.00
01/15/2017 10:30,2,0.135,ACTIVE,210.80,299.67,60.002,1484494203,"201051344000646","219011344069620",18.45,-1.50,0,297.57,301.77,2.5,0.5,0.000,598862.5,598862.5,20779,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494208,1497726.00
01/15/2017 10:30,2,1.191,ACTIVE,210.80,382.63,59.970,1484494203,"274151322000052","219011344069620",35.46,11.70,0,333.93,399.16,42.7,39.3,0.283,868608.4,868608.4,20349,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494208,1497727.00
01/15/2017 10:30,2,0.068,ALERT,211.25,299.97,59.991,1484494203,"201051344000585","219011344069620",32.12,-0.50,0,297.57,308.09,2.3,0.3,0.000,609484.4,609484.4,20839,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484494210,1497728.00
01/15/2017 10:30,2,0.170,ACTIVE,211.48,320.71,59.938,1484494203,"201051344001230","219011344069620",24.19,0.50,0,298.47,335.14,4.2,2.2,0.000,602080.0,602080.0,20694,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494211,1497729.00
01/15/2017 10:30,2,0.162,ACTIVE,211.70,301.17,60.028,1484494203,"201051344000582","219011344069620",20.95,-2.50,0,299.07,302.37,3.5,1.4,0.000,594174.6,594174.6,20808,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494212,1497730.00
01/15/2017 10:30,2,0.189,ACTIVE,210.80,300.27,59.996,1484494203,"201051344000955","219011344069620",22.50,0.50,0,298.47,301.47,4.3,2.3,0.000,609338.4,609338.4,20766,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494213,1497731.00
01/15/2017 10:30,2,1.188,ACTIVE,211.25,494.74,59.965,1484494203,"274151322000094","219011344069620",46.70,13.30,0,334.84,507.66,56.4,52.5,0.384,715141.7,715141.7,21053,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494214,1497732.00
01/15/2017 10:30,2,0.203,ALERT,213.29,340.85,59.975,1484494203,"201051344000579","219011344069620",27.23,3.30,0,301.47,353.47,5.6,3.5,0.004,617294.6,617294.6,20713,0,0,0,L,1122011218,0,121.55,121.78,0002,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494216,1497733.00
01/15/2017 10:30,2,0.174,ACTIVE,210.80,300.57,59.981,1484494203,"201051344000890","219011344069620",22.01,1.00,0,298.77,302.68,3.9,1.9,0.000,606152.2,606152.2,20836,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494217,1497734.00
01/15/2017 10:30,2,0.186,ACTIVE,211.25,300.27,59.986,1484494203,"201051344000438","219011344069620",23.00,0.50,0,298.77,301.77,4.3,2.3,0.000,607455.1,607455.1,20846,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494218,1497735.00
01/15/2017 10:30,2,0.201,ACTIVE,211.48,299.67,59.991,1484494203,"201051344000417","219011344069620",17.29,0.00,0,297.57,301.17,3.5,1.5,0.000,592696.2,592696.2,20964,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494218,1497736.00
01/15/2017 10:30,2,1.941,ACTIVE,211.03,381.42,60.002,1484494203,"274151322000083","219011344069620",34.97,12.00,0,367.60,406.07,68.7,64.4,0.486,860227.6,860227.6,20384,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494219,1497737.00
01/15/2017 10:30,2,0.365,ACTIVE,211.70,339.04,59.996,1484494203,"274151322000076","219011344069620",24.05,3.30,0,335.44,343.85,8.9,6.7,0.049,917308.8,917308.8,20495,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494220,1497738.00
01/15/2017 10:30,2,0.166,ACTIVE,212.83,312.29,60.012,1484494203,"201051344000868","219011344069620",23.99,-2.00,0,302.07,320.41,4.1,2.0,0.000,600342.0,600342.0,20803,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494221,1497739.00
01/15/2017 10:30,2,0.568,ACTIVE,211.03,386.83,59.996,1484494203,"274151322000095","219011344069620",35.92,7.30,0,335.14,395.55,20.7,18.1,0.133,908362.3,908362.3,20560,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494222,1497740.00
01/15/2017 10:30,2,0.117,ACTIVE,212.83,304.48,59.991,1484494203,"201051344000988","219011344069620",18.19,0.00,0,298.47,306.28,2.2,0.2,0.000,564547.5,564547.5,20839,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494223,1497741.00
01/15/2017 10:30,2,0.119,ALERT,210.80,299.07,60.002,1484494203,"201051344001025","219011344069620",14.93,-1.00,0,296.66,309.89,1.8,0.0,0.000,607660.7,607660.7,20868,0,0,0,L,1122011218,0,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484494225,1497742.00
01/15/2017 10:30,2,5.111,ACTIVE,213.29,376.31,60.007,1484494203,"201051344000458","219011344069620",33.50,9.30,0,349.26,426.21,173.4,165.4,0.835,609928.7,609928.7,20583,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494226,1497743.00
01/15/2017 10:30,2,1.930,ACTIVE,213.74,351.97,60.002,1484494203,"201051344000853","219011344069620",23.95,2.00,0,335.14,371.81,46.8,43.2,0.371,608720.9,608720.9,20516,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494227,1497744.00
01/15/2017 10:30,2,0.191,ACTIVE,211.48,299.97,59.991,1484494203,"201051344000685","219011344069620",20.63,2.50,0,298.17,301.17,4.0,2.0,0.000,606475.1,606475.1,20765,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494227,1497745.00
01/15/2017 10:30,2,0.164,ACTIVE,211.48,299.97,60.028,1484494203,"201051344000917","219011344069620",22.40,0.50,0,296.36,300.87,3.7,1.7,0.000,603576.3,603576.3,20778,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494228,1497746.00
01/15/2017 10:30,2,0.174,ACTIVE,211.48,336.64,59.991,1484494203,"201051344001145","219011344069620",25.11,3.30,0,297.26,358.28,4.5,2.4,0.000,609321.4,609321.4,20640,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494229,1497747.00
01/15/2017 10:30,2,0.164,ACTIVE,211.25,299.07,59.996,1484494203,"201051344000651","219011344069620",17.87,-2.50,0,297.26,301.17,3.0,0.9,0.000,602217.5,602217.5,20814,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494230,1497748.00
01/15/2017 10:30,2,0.727,ACTIVE,210.80,379.02,59.986,1484494203,"274151322000088","219011344069620",34.89,9.70,0,330.33,386.53,25.7,22.9,0.155,825724.7,825724.7,20502,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494231,1497749.00
01/15/2017 10:30,2,0.648,ACTIVE,211.93,489.33,60.018,1484494203,"274151322000068","219011344069620",46.80,13.30,0,332.13,501.05,30.9,27.9,0.186,716169.8,716169.8,20956,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494232,1497750.00
01/15/2017 10:30,2,0.117,ALERT,210.80,299.97,60.012,1484494203,"201051344001135","219011344069620",15.07,-1.50,0,293.66,319.81,1.8,0.0,0.000,597868.3,597868.3,20862,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484494234,1497751.00
01/15/2017 10:30,2,0.189,ALERT,212.61,339.34,60.002,1484494203,"201051344000594","219011344069620",26.34,-1.50,0,299.97,349.56,5.1,3.0,0.000,612813.1,612813.1,20750,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494236,1497752.00
01/15/2017 10:30,2,0.145,ACTIVE,211.03,299.67,59.996,1484494203,"201051344001203","219011344069620",18.61,-2.50,0,297.87,303.28,2.8,0.7,0.000,606069.9,606069.9,20863,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494237,1497753.00
01/15/2017 10:30,2,1.672,ACTIVE,211.03,386.83,59.954,1484494203,"274151322000054","219011344069620",34.79,10.70,0,364.29,400.06,58.7,54.7,0.398,842008.3,842008.3,20581,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494238,1497754.00
01/15/2017 10:30,2,0.164,ACTIVE,213.06,304.18,59.954,1484494203,"201051344000867","219011344069620",24.01,-1.00,0,300.27,306.58,4.0,1.9,0.000,599266.7,599266.7,20840,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494238,1497755.00
01/15/2017 10:30,2,0.211,ACTIVE,211.03,299.67,59.986,1484494203,"201051344001093","219011344069620",21.31,-1.00,0,297.87,301.47,4.6,2.5,0.000,602998.7,602998.7,20778,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494239,1497756.00
01/15/2017 10:30,2,1.795,ACTIVE,213.06,394.35,60.012,1484494203,"201051344000900","219011344069620",35.74,2.50,0,370.00,423.20,65.0,60.8,0.544,617806.0,617806.0,20437,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494240,1497757.00
01/15/2017 10:30,2,3.113,ACTIVE,213.29,383.83,59.991,1484494203,"201051344000648","219011344069620",35.07,7.00,0,370.30,428.31,110.5,104.8,0.504,607396.6,607396.6,20421,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494241,1497758.00
01/15/2017 10:30,2,0.238,ACTIVE,213.29,341.15,60.002,1484494203,"201051344000569","219011344069620",31.49,1.00,0,333.03,346.26,7.6,5.4,0.022,618772.3,618772.3,20448,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494242,1497759.00
01/15/2017 10:30,2,5.211,ACTIVE,213.51,379.32,59.991,1484494203,"201051344000983","219011344069620",33.85,7.30,0,348.36,420.20,178.8,170.7,0.849,610848.6,610848.6,20572,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494243,1497760.00
01/15/2017 10:30,2,0.135,ACTIVE,213.29,304.48,60.039,1484494203,"201051344001158","219011344069620",21.47,0.00,0,300.87,306.28,3.0,0.9,0.000,600091.7,600091.7,20761,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494244,1497761.00
01/15/2017 10:30,2,1.906,ACTIVE,213.74,402.46,59.986,1484494203,"201051344000576","219011344069620",36.40,3.00,0,373.61,427.41,70.0,65.7,0.570,610068.7,610068.7,20469,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494245,1497762.00
01/15/2017 10:30,2,1.236,ACTIVE,211.48,380.22,59.991,1484494203,"274151322000087","219011344069620",35.25,11.70,0,333.93,396.15,44.1,40.6,0.292,813902.8,813902.8,20778,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484494246,1497763.00
01/15/2017 10:45,2,5.805,ACTIVE,214.19,366.70,59.981,1484495104,"201051344000645","219011344069620",32.30,10.30,0,343.25,415.39,189.8,181.3,0.866,609360.9,609360.9,20446,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495105,1497764.00
01/15/2017 10:45,2,1.613,ACTIVE,211.48,373.91,59.975,1484495104,"274151322000085","219011344069620",34.31,9.00,0,360.99,393.75,55.9,52.0,0.376,840824.7,840824.7,20588,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495106,1497765.00
01/15/2017 10:45,2,0.199,ACTIVE,213.74,304.78,59.986,1484495104,"201051344000633","219011344069620",22.50,-0.50,0,299.97,306.58,4.5,2.5,0.000,599063.8,599063.8,20814,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495107,1497766.00
01/15/2017 10:45,2,0.186,ACTIVE,213.74,305.08,59.986,1484495104,"201051344000469","219011344069620",22.22,-1.00,0,301.17,307.18,4.2,2.1,0.000,602018.6,602018.6,20795,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495108,1497767.00
01/15/2017 10:45,2,0.143,ACTIVE,210.57,299.97,59.991,1484495104,"201051344000646","219011344069620",20.06,-0.50,0,297.57,301.77,2.9,0.9,0.000,598862.6,598862.6,20780,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495108,1497768.00
01/15/2017 10:45,2,1.484,ACTIVE,211.03,379.92,59.986,1484495104,"274151322000052","219011344069620",35.03,14.00,0,333.93,400.66,52.8,49.0,0.362,868619.3,868619.3,20350,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495109,1497769.00
01/15/2017 10:45,2,0.133,ALERT,211.03,300.57,59.912,1484495104,"201051344000585","219011344069620",17.37,0.00,0,297.57,308.09,2.4,0.4,0.000,609484.4,609484.4,20841,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484495111,1497770.00
01/15/2017 10:45,2,0.182,ALERT,211.03,336.04,59.986,1484495104,"201051344001230","219011344069620",25.09,2.50,0,297.87,344.45,4.7,2.6,0.000,602080.6,602080.6,20695,0,0,0,L,1122011218,0,121.55,120.20,0002,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495113,1497771.00
01/15/2017 10:45,2,0.168,ACTIVE,211.25,301.17,59.986,1484495104,"201051344000582","219011344069620",22.40,-1.00,0,299.07,302.68,3.8,1.8,0.000,594175.0,594175.0,20809,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495114,1497772.00
01/15/2017 10:45,2,0.197,ACTIVE,210.57,300.57,59.986,1484495104,"201051344000955","219011344069620",23.30,1.50,0,298.77,301.77,4.7,2.6,0.000,609338.9,609338.9,20767,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495115,1497773.00
01/15/2017 10:45,2,0.270,ALERT,211.25,501.65,59.975,1484495104,"274151322000094","219011344069620",48.39,15.30,0,383.53,520.59,13.0,10.6,0.066,715146.1,715146.1,21054,0,0,0,L,1151911521,0,120.65,122.23,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495117,1497774.00
01/15/2017 10:45,2,0.209,ACTIVE,213.96,341.45,60.018,1484495104,"201051344000579","219011344069620",27.65,5.00,0,302.68,359.18,5.9,3.7,0.004,617295.5,617295.5,20715,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495118,1497775.00
01/15/2017 10:45,2,0.180,ACTIVE,210.57,300.57,59.981,1484495104,"201051344000890","219011344069620",23.04,2.50,0,298.47,302.68,4.2,2.1,0.000,606152.7,606152.7,20837,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495119,1497776.00
01/15/2017 10:45,2,0.197,ACTIVE,211.03,300.27,59.975,1484495104,"201051344000438","219011344069620",22.88,2.00,0,298.47,302.07,4.6,2.5,0.000,607455.6,607455.6,20847,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495120,1497777.00
01/15/2017 10:45,2,0.201,ACTIVE,211.03,299.97,59.981,1484495104,"201051344000417","219011344069620",18.19,1.50,0,297.57,301.47,3.7,1.6,0.000,592696.6,592696.6,20965,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495121,1497778.00
01/15/2017 10:45,2,2.488,ACTIVE,211.03,375.71,59.991,1484495104,"274151322000083","219011344069620",34.71,17.30,0,365.49,408.48,87.2,82.3,0.340,860245.7,860245.7,20385,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495121,1497779.00
01/15/2017 10:45,2,0.414,ACTIVE,211.70,339.65,59.975,1484495104,"274151322000076","219011344069620",24.51,4.50,0,336.04,344.76,10.3,8.0,0.053,917310.6,917310.6,20496,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495122,1497780.00
01/15/2017 10:45,2,0.172,ALERT,213.29,340.55,59.986,1484495104,"201051344000868","219011344069620",26.64,-0.50,0,303.28,346.86,4.7,2.6,0.000,600342.6,600342.6,20804,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495124,1497781.00
01/15/2017 10:45,2,0.639,ACTIVE,211.03,385.03,59.981,1484495104,"274151322000095","219011344069620",35.80,10.30,0,335.44,395.55,23.2,20.5,0.146,908367.1,908367.1,20561,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495125,1497782.00
01/15/2017 10:45,2,0.119,ACTIVE,213.51,305.98,59.981,1484495104,"201051344000988","219011344069620",19.60,1.00,0,299.97,307.18,2.4,0.4,0.000,564547.6,564547.6,20840,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495126,1497783.00
01/15/2017 10:45,2,0.129,ACTIVE,210.80,299.67,59.981,1484495104,"201051344001025","219011344069620",18.33,0.00,0,296.96,302.37,2.4,0.4,0.000,607660.8,607660.8,20870,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495127,1497784.00
01/15/2017 10:45,2,6.381,ACTIVE,213.74,360.99,59.991,1484495104,"201051344000458","219011344069620",31.11,11.70,0,332.73,415.09,201.0,192.1,0.955,609973.6,609973.6,20584,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495128,1497785.00
01/15/2017 10:45,2,2.689,ACTIVE,214.41,357.98,60.018,1484495104,"201051344000853","219011344069620",23.18,3.30,0,335.44,384.73,62.9,58.8,0.517,608733.5,608733.5,20517,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495129,1497786.00
01/15/2017 10:45,2,0.201,ACTIVE,211.03,300.27,59.959,1484495104,"201051344000685","219011344069620",21.35,3.00,0,297.87,313.80,4.3,2.3,0.000,606475.6,606475.6,20766,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495129,1497787.00
01/15/2017 10:45,2,0.193,ACTIVE,211.03,299.97,60.012,1484495104,"201051344000917","219011344069620",20.91,2.50,0,296.66,333.33,4.1,2.1,0.000,603576.8,603576.8,20779,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495130,1497788.00
01/15/2017 10:45,2,0.172,ALERT,211.25,336.94,59.991,1484495104,"201051344001145","219011344069620",28.11,4.00,0,298.17,339.65,4.9,2.8,0.004,609322.1,609322.1,20641,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495132,1497789.00
01/15/2017 10:45,2,0.795,ACTIVE,211.03,379.32,59.981,1484495104,"274151322000088","219011344069620",35.07,11.30,0,331.23,389.84,28.2,25.3,0.177,825730.8,825730.8,20503,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495134,1497790.00
01/15/2017 10:45,2,0.730,ACTIVE,211.93,493.24,59.970,1484495104,"274151322000068","219011344069620",46.76,15.50,0,333.63,501.05,34.7,31.6,0.221,716177.1,716177.1,20957,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495135,1497791.00
01/15/2017 10:45,2,0.125,ACTIVE,210.57,299.97,59.970,1484495104,"201051344001135","219011344069620",17.89,-0.50,0,297.57,302.37,2.3,0.3,0.000,597868.3,597868.3,20864,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495136,1497792.00
01/15/2017 10:45,2,0.189,ACTIVE,212.83,341.15,59.991,1484495104,"201051344000594","219011344069620",27.95,0.50,0,301.47,353.17,5.4,3.3,0.000,612813.9,612813.9,20752,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495137,1497793.00
01/15/2017 10:45,2,0.152,ACTIVE,210.80,299.67,59.981,1484495104,"201051344001203","219011344069620",20.38,-1.00,0,297.57,303.58,3.2,1.1,0.000,606070.2,606070.2,20864,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495138,1497794.00
01/15/2017 10:45,2,1.863,ACTIVE,211.03,380.22,59.986,1484495104,"274151322000054","219011344069620",34.47,12.00,0,361.89,401.86,64.9,60.7,0.446,842022.8,842022.8,20582,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495139,1497795.00
01/15/2017 10:45,2,0.170,ALERT,213.51,325.82,59.959,1484495104,"201051344000867","219011344069620",26.10,0.00,0,301.47,341.45,4.5,2.4,0.000,599267.2,599267.2,20841,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495140,1497796.00
01/15/2017 10:45,2,0.217,ACTIVE,210.57,299.97,59.981,1484495104,"201051344001093","219011344069620",22.48,0.50,0,297.87,301.77,5.0,2.9,0.000,602999.4,602999.4,20779,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495141,1497797.00
01/15/2017 10:45,2,2.646,ACTIVE,213.74,391.94,59.970,1484495104,"201051344000900","219011344069620",35.98,5.00,0,349.26,430.72,96.4,91.1,0.442,617823.2,617823.2,20438,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495142,1497798.00
01/15/2017 10:45,2,5.742,ACTIVE,213.74,363.39,59.975,1484495104,"201051344000648","219011344069620",32.01,11.30,0,342.35,413.29,186.2,177.8,0.862,607431.4,607431.4,20422,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495143,1497799.00
01/15/2017 10:45,2,0.256,ACTIVE,213.74,342.35,59.975,1484495104,"201051344000569","219011344069620",30.95,1.50,0,335.74,351.67,8.1,5.9,0.022,618773.8,618773.8,20449,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495144,1497800.00
01/15/2017 10:45,2,6.381,ACTIVE,213.74,361.89,59.981,1484495104,"201051344000983","219011344069620",31.35,9.70,0,330.63,419.30,202.5,193.6,0.968,610895.9,610895.9,20573,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495145,1497801.00
01/15/2017 10:45,2,0.137,ACTIVE,213.74,305.98,60.018,1484495104,"201051344001158","219011344069620",22.44,2.00,0,302.07,307.18,3.1,1.1,0.000,600092.0,600092.0,20762,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495146,1497802.00
01/15/2017 10:45,2,2.625,ACTIVE,214.19,386.53,59.970,1484495104,"201051344000576","219011344069620",35.38,5.50,0,371.51,428.91,94.2,89.0,0.424,610087.4,610087.4,20470,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495147,1497803.00
01/15/2017 10:45,2,1.568,ACTIVE,211.25,380.22,59.975,1484495104,"274151322000087","219011344069620",34.97,14.00,0,334.24,399.76,55.6,51.7,0.371,813914.3,813914.3,20779,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495148,1497804.00
01/15/2017 10:45,2,0.174,ACTIVE,211.03,299.37,59.981,1484495104,"201051344000651","219011344069620",19.18,-1.50,0,297.57,300.87,3.4,1.3,0.000,602217.7,602217.7,20816,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484495149,1497805.00
01/15/2017 11:00,2,6.924,ACTIVE,214.64,366.10,60.002,1484496003,"201051344000645","219011344069620",30.20,14.70,0,327.02,414.49,211.6,202.3,0.959,609410.1,609410.1,20447,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496005,1497806.00
01/15/2017 11:00,2,1.748,ACTIVE,211.25,370.60,59.991,1484496003,"274151322000085","219011344069620",34.05,10.30,0,360.69,395.85,59.9,55.9,0.398,840838.3,840838.3,20589,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496006,1497807.00
01/15/2017 11:00,2,0.195,ACTIVE,214.19,323.41,60.002,1484496003,"201051344000633","219011344069620",25.01,1.00,0,301.17,341.75,5.0,2.9,0.000,599064.5,599064.5,20815,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496006,1497808.00
01/15/2017 11:00,2,0.186,ACTIVE,214.41,305.98,59.996,1484496003,"201051344000469","219011344069620",23.12,0.50,0,293.96,307.48,4.4,2.3,0.000,602019.1,602019.1,20796,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496007,1497809.00
01/15/2017 11:00,2,0.164,ACTIVE,210.57,299.97,60.002,1484496003,"201051344000646","219011344069620",19.08,0.50,0,286.74,301.77,3.2,1.1,0.000,598862.9,598862.9,20781,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496008,1497810.00
01/15/2017 11:00,2,1.705,ACTIVE,211.25,388.04,59.991,1484496003,"274151322000052","219011344069620",35.03,16.30,0,368.80,402.46,60.6,56.6,0.424,868632.3,868632.3,20351,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496009,1497811.00
01/15/2017 11:00,2,0.143,ACTIVE,211.03,300.27,59.986,1484496003,"201051344000585","219011344069620",19.10,1.00,0,286.74,302.07,2.8,0.7,0.000,609484.6,609484.6,20843,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496010,1497812.00
01/15/2017 11:00,2,0.188,ACTIVE,211.03,336.34,60.002,1484496003,"201051344001230","219011344069620",26.52,3.70,0,297.87,340.25,5.0,2.9,0.004,602081.3,602081.3,20697,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496011,1497813.00
01/15/2017 11:00,2,0.168,ACTIVE,211.48,300.87,59.981,1484496003,"201051344000582","219011344069620",23.32,0.50,0,290.35,302.68,4.0,2.0,0.000,594175.4,594175.4,20810,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496012,1497814.00
01/15/2017 11:00,2,0.197,ACTIVE,210.80,336.04,59.986,1484496003,"201051344000955","219011344069620",26.12,3.30,0,298.77,343.55,5.3,3.2,0.000,609339.7,609339.7,20768,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496013,1497815.00
01/15/2017 11:00,2,0.260,ALERT,211.25,498.65,60.012,1484496003,"274151322000094","219011344069620",48.01,16.00,0,391.94,517.58,12.8,10.5,0.066,715148.7,715148.7,21056,0,0,0,L,1151911521,0,120.65,122.23,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496015,1497816.00
01/15/2017 11:00,2,0.213,ALERT,214.41,341.45,59.996,1484496003,"201051344000579","219011344069620",28.23,7.30,0,304.18,345.66,6.1,4.0,0.004,617296.4,617296.4,20716,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496017,1497817.00
01/15/2017 11:00,2,0.184,ACTIVE,210.80,300.87,59.996,1484496003,"201051344000890","219011344069620",23.78,3.30,0,295.76,302.68,4.5,2.4,0.000,606153.3,606153.3,20838,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496018,1497818.00
01/15/2017 11:00,2,0.189,ALERT,211.25,319.81,60.018,1484496003,"201051344000438","219011344069620",25.60,3.30,0,298.77,337.84,4.9,2.8,0.000,607456.3,607456.3,20848,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496019,1497819.00
01/15/2017 11:00,2,0.215,ACTIVE,211.25,299.67,60.012,1484496003,"201051344000417","219011344069620",17.87,2.50,0,286.44,301.47,3.9,1.9,0.000,592697.0,592697.0,20966,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496020,1497820.00
01/15/2017 11:00,2,3.340,ACTIVE,211.25,379.92,59.991,1484496003,"274151322000083","219011344069620",33.77,21.80,0,360.08,395.55,114.2,108.3,0.451,860270.0,860270.0,20386,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496021,1497821.00
01/15/2017 11:00,2,0.477,ACTIVE,211.93,341.15,59.991,1484496003,"274151322000076","219011344069620",24.31,6.30,0,324.92,345.66,11.8,9.5,0.071,917312.8,917312.8,20497,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496022,1497822.00
01/15/2017 11:00,2,0.178,ACTIVE,213.96,341.15,60.023,1484496003,"201051344000868","219011344069620",27.21,0.50,0,302.68,348.66,4.9,2.8,0.004,600343.2,600343.2,20806,0,0,0,L,1122011218,0,121.78,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496023,1497823.00
01/15/2017 11:00,2,0.709,ACTIVE,211.25,384.13,59.991,1484496003,"274151322000095","219011344069620",35.80,12.30,0,330.63,396.15,25.9,23.1,0.164,908372.5,908372.5,20562,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496024,1497824.00
01/15/2017 11:00,2,0.127,ACTIVE,214.19,305.98,59.996,1484496003,"201051344000988","219011344069620",19.32,3.00,0,290.65,307.48,2.5,0.5,0.000,564547.7,564547.7,20841,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496025,1497825.00
01/15/2017 11:00,2,0.135,ACTIVE,211.03,299.37,59.970,1484496003,"201051344001025","219011344069620",19.88,0.50,0,286.44,302.37,2.8,0.7,0.000,607660.9,607660.9,20871,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496026,1497826.00
01/15/2017 11:00,2,6.785,ACTIVE,214.41,362.49,59.981,1484496003,"201051344000458","219011344069620",30.59,14.30,0,321.61,413.89,210.1,200.9,1.008,610022.7,610022.7,20585,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496027,1497827.00
01/15/2017 11:00,2,4.273,ACTIVE,214.87,353.47,60.007,1484496003,"201051344000853","219011344069620",22.38,6.70,0,328.82,397.35,96.8,91.6,0.438,608751.8,608751.8,20518,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496028,1497828.00
01/15/2017 11:00,2,0.201,ALERT,211.48,332.13,59.944,1484496003,"201051344000685","219011344069620",23.36,4.50,0,298.47,347.16,4.8,2.7,0.000,606476.3,606476.3,20767,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496030,1497829.00
01/15/2017 11:00,2,0.197,ALERT,211.25,342.05,59.991,1484496003,"201051344000917","219011344069620",24.01,4.50,0,296.66,345.66,4.8,2.7,0.000,603577.4,603577.4,20780,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496032,1497830.00
01/15/2017 11:00,2,0.178,ACTIVE,211.25,337.24,59.986,1484496003,"201051344001145","219011344069620",28.63,5.00,0,298.17,339.95,5.2,3.1,0.009,609322.8,609322.8,20643,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496033,1497831.00
01/15/2017 11:00,2,0.170,ACTIVE,211.03,299.37,59.991,1484496003,"201051344000651","219011344069620",21.09,0.00,0,286.74,301.47,3.6,1.6,0.000,602218.1,602218.1,20817,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496034,1497832.00
01/15/2017 11:00,2,0.922,ACTIVE,211.03,383.83,59.991,1484496003,"274151322000088","219011344069620",35.33,13.30,0,335.74,393.75,33.2,30.1,0.217,825737.6,825737.6,20504,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496035,1497833.00
01/15/2017 11:00,2,0.820,ACTIVE,212.16,493.84,59.986,1484496003,"274151322000068","219011344069620",47.07,17.50,0,333.63,505.26,39.0,35.7,0.239,716185.6,716185.6,20958,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496036,1497834.00
01/15/2017 11:00,2,0.131,ACTIVE,210.80,300.27,60.002,1484496003,"201051344001135","219011344069620",19.68,0.50,0,287.05,302.37,2.6,0.6,0.000,597868.4,597868.4,20865,0,0,0,L,1122011218,0,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496037,1497835.00
01/15/2017 11:00,2,0.195,ALERT,213.29,340.85,60.002,1484496003,"201051344000594","219011344069620",28.37,2.00,0,302.37,343.55,5.6,3.5,0.004,612814.7,612814.7,20753,0,0,0,L,1122011218,0,121.78,121.78,0002,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496039,1497836.00
01/15/2017 11:00,2,0.164,ACTIVE,211.25,300.27,60.002,1484496003,"201051344001203","219011344069620",20.34,0.00,0,287.35,303.58,3.4,1.4,0.000,606070.5,606070.5,20865,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496039,1497837.00
