ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 11:00,2,1.943,ACTIVE,211.03,380.82,59.996,1484496003,"274151322000054","219011344069620",34.03,14.00,0,359.48,400.06,67.0,62.7,0.460,842037.7,842037.7,20583,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496040,1497838.00
01/15/2017 11:00,2,0.178,ALERT,214.19,344.76,59.996,1484496003,"201051344000867","219011344069620",27.31,2.00,0,301.77,350.17,5.0,2.9,0.000,599267.8,599267.8,20843,0,0,0,L,1122011218,0,122.46,122.01,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496042,1497839.00
01/15/2017 11:00,2,0.221,ACTIVE,210.80,300.27,60.012,1484496003,"201051344001093","219011344069620",23.28,1.50,0,293.36,301.77,5.2,3.1,0.000,603000.1,603000.1,20780,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496043,1497840.00
01/15/2017 11:00,2,2.693,ACTIVE,214.41,384.13,59.996,1484496003,"201051344000900","219011344069620",35.05,7.70,0,369.70,412.68,95.5,90.3,0.438,617847.4,617847.4,20439,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496044,1497841.00
01/15/2017 11:00,2,6.746,ACTIVE,214.64,363.09,59.996,1484496003,"201051344000648","219011344069620",30.59,13.70,0,327.02,415.69,208.8,199.6,0.959,607480.2,607480.2,20423,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496045,1497842.00
01/15/2017 11:00,2,0.266,ACTIVE,214.41,342.35,60.007,1484496003,"201051344000569","219011344069620",31.59,3.00,0,334.24,358.58,8.5,6.3,0.027,618775.3,618775.3,20450,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496046,1497843.00
01/15/2017 11:00,2,6.838,ACTIVE,214.64,363.09,59.996,1484496003,"201051344000983","219011344069620",30.47,12.70,0,326.12,414.19,210.9,201.6,1.003,610945.4,610945.4,20574,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496047,1497844.00
01/15/2017 11:00,2,0.154,ACTIVE,214.41,306.28,59.991,1484496003,"201051344001158","219011344069620",21.15,3.70,0,293.66,307.48,3.3,1.3,0.000,600092.3,600092.3,20763,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496048,1497845.00
01/15/2017 11:00,2,4.908,ACTIVE,214.87,375.71,59.991,1484496003,"201051344000576","219011344069620",33.52,7.70,0,354.07,415.69,166.7,159.0,0.769,610116.4,610116.4,20471,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496048,1497846.00
01/15/2017 11:00,2,1.879,ACTIVE,211.48,379.32,59.991,1484496003,"274151322000087","219011344069620",34.75,16.30,0,368.50,405.17,66.2,61.9,0.442,813928.4,813928.4,20780,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496049,1497847.00
01/15/2017 11:15,2,7.150,ACTIVE,214.64,363.09,59.954,1484496903,"201051344000645","219011344069620",30.61,16.00,0,336.34,414.49,221.5,211.9,1.012,609461.8,609461.8,20448,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496905,1497848.00
01/15/2017 11:15,2,1.879,ACTIVE,211.25,376.92,59.933,1484496903,"274151322000085","219011344069620",34.09,11.30,0,360.38,398.26,64.8,60.6,0.442,840852.9,840852.9,20590,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496906,1497849.00
01/15/2017 11:15,2,0.201,ALERT,214.41,335.74,59.959,1484496903,"201051344000633","219011344069620",25.52,2.00,0,300.57,342.95,5.2,3.1,0.000,599065.2,599065.2,20816,0,0,0,L,1122011218,0,122.46,122.23,0002,2,0,0,0,0,0,0,6,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496908,1497850.00
01/15/2017 11:15,2,0.191,ACTIVE,214.41,306.58,59.954,1484496903,"201051344000469","219011344069620",23.70,1.00,0,302.68,307.78,4.6,2.5,0.000,602019.7,602019.7,20797,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496908,1497851.00
01/15/2017 11:15,2,0.156,ACTIVE,210.57,299.67,59.959,1484496903,"201051344000646","219011344069620",20.97,1.50,0,297.26,301.77,3.3,1.3,0.000,598863.2,598863.2,20782,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496909,1497852.00
01/15/2017 11:15,2,2.018,ACTIVE,211.03,394.95,59.965,1484496903,"274151322000052","219011344069620",35.07,18.70,0,367.30,406.97,71.6,67.2,0.499,868647.7,868647.7,20352,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496910,1497853.00
01/15/2017 11:15,2,0.145,ACTIVE,210.57,299.67,59.965,1484496903,"201051344000585","219011344069620",19.96,1.50,0,297.87,301.77,2.9,0.9,0.000,609484.8,609484.8,20844,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496911,1497854.00
01/15/2017 11:15,2,0.195,ALERT,210.80,335.74,60.012,1484496903,"201051344001230","219011344069620",26.90,4.50,0,298.17,338.44,5.3,3.2,0.009,602082.0,602082.0,20698,0,0,0,L,1122011218,0,121.55,120.20,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496913,1497855.00
01/15/2017 11:15,2,0.176,ACTIVE,211.25,300.57,59.996,1484496903,"201051344000582","219011344069620",23.91,2.00,0,299.67,302.68,4.2,2.2,0.000,594175.9,594175.9,20811,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496914,1497856.00
01/15/2017 11:15,2,0.230,ALERT,210.57,319.21,59.965,1484496903,"201051344000955","219011344069620",22.54,4.00,0,297.87,345.66,5.3,3.2,0.000,609340.4,609340.4,20769,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496916,1497857.00
01/15/2017 11:15,2,0.260,ALERT,211.03,498.65,59.970,1484496903,"274151322000094","219011344069620",48.03,17.50,0,384.13,528.70,12.9,10.6,0.071,715151.4,715151.4,21058,0,0,0,L,1151911521,0,120.65,122.01,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496917,1497858.00
01/15/2017 11:15,2,0.242,ACTIVE,214.64,342.05,59.959,1484496903,"201051344000579","219011344069620",25.23,8.50,0,303.58,346.86,6.2,4.1,0.004,617297.5,617297.5,20718,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496918,1497859.00
01/15/2017 11:15,2,0.188,ALERT,210.57,323.11,59.965,1484496903,"201051344000890","219011344069620",25.78,4.50,0,299.07,336.64,4.9,2.8,0.000,606153.9,606153.9,20839,0,0,0,L,1122011218,0,121.33,119.97,0002,3,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496920,1497860.00
01/15/2017 11:15,2,0.193,ALERT,210.57,330.63,59.965,1484496903,"201051344000438","219011344069620",26.54,4.50,0,298.17,336.94,5.2,3.1,0.000,607457.0,607457.0,20850,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496922,1497861.00
01/15/2017 11:15,2,0.221,ACTIVE,210.80,299.07,59.986,1484496903,"201051344000417","219011344069620",17.89,3.00,0,297.57,301.17,4.0,2.0,0.000,592697.5,592697.5,20967,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496923,1497862.00
01/15/2017 11:15,2,4.504,ACTIVE,211.03,364.59,59.959,1484496903,"274151322000083","219011344069620",33.28,25.30,0,351.37,395.85,151.8,144.6,0.605,860302.1,860302.1,20387,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496924,1497863.00
01/15/2017 11:15,2,0.662,ACTIVE,211.70,339.65,59.970,1484496903,"274151322000076","219011344069620",23.95,7.30,0,335.74,347.16,16.1,13.6,0.102,917315.6,917315.6,20498,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496925,1497864.00
01/15/2017 11:15,2,0.182,ALERT,213.74,340.85,59.965,1484496903,"201051344000868","219011344069620",27.63,1.50,0,303.58,345.36,5.1,3.0,0.004,600343.9,600343.9,20807,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496926,1497865.00
01/15/2017 11:15,2,0.803,ACTIVE,211.03,384.73,59.954,1484496903,"274151322000095","219011344069620",35.88,14.00,0,336.34,397.35,29.1,26.2,0.186,908378.6,908378.6,20563,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496927,1497866.00
01/15/2017 11:15,2,0.129,ACTIVE,213.96,305.98,59.970,1484496903,"201051344000988","219011344069620",19.68,3.30,0,301.47,307.78,2.6,0.6,0.000,564547.8,564547.8,20842,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496928,1497867.00
01/15/2017 11:15,2,0.139,ACTIVE,210.57,298.77,59.965,1484496903,"201051344001025","219011344069620",20.99,1.00,0,297.57,302.37,3.0,0.9,0.000,607661.1,607661.1,20872,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496929,1497868.00
01/15/2017 11:15,2,7.098,ACTIVE,214.41,363.69,59.944,1484496903,"201051344000458","219011344069620",30.77,16.70,0,331.83,414.19,221.2,211.6,1.061,610074.4,610074.4,20586,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496930,1497869.00
01/15/2017 11:15,2,5.541,ACTIVE,215.09,354.97,59.959,1484496903,"201051344000853","219011344069620",21.91,8.50,0,337.84,384.73,123.0,116.7,0.570,608778.2,608778.2,20519,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496931,1497870.00
01/15/2017 11:15,2,0.195,ACTIVE,211.03,336.64,59.959,1484496903,"201051344000685","219011344069620",24.97,6.00,0,297.87,342.95,5.0,2.9,0.000,606476.9,606476.9,20769,0,0,0,L,1122011218,0,122.01,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496932,1497871.00
01/15/2017 11:15,2,0.184,ACTIVE,210.80,336.64,59.954,1484496903,"201051344000917","219011344069620",27.65,6.00,0,296.96,342.95,5.2,3.0,0.004,603578.1,603578.1,20782,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496933,1497872.00
01/15/2017 11:15,2,0.188,ALERT,211.25,336.64,59.965,1484496903,"201051344001145","219011344069620",29.16,6.00,0,298.17,340.85,5.5,3.4,0.009,609323.6,609323.6,20644,0,0,0,L,1122011218,0,121.33,120.42,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496935,1497873.00
01/15/2017 11:15,2,0.182,ACTIVE,210.80,298.77,59.965,1484496903,"201051344000651","219011344069620",20.56,1.00,0,297.57,301.17,3.8,1.8,0.000,602218.5,602218.5,20818,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496936,1497874.00
01/15/2017 11:15,2,1.072,ACTIVE,210.80,389.24,59.954,1484496903,"274151322000088","219011344069620",35.42,15.00,0,333.63,397.96,38.3,35.0,0.256,825746.6,825746.6,20505,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496936,1497875.00
01/15/2017 11:15,2,0.932,ACTIVE,211.93,492.03,59.954,1484496903,"274151322000068","219011344069620",46.70,19.00,0,336.64,506.76,44.1,40.6,0.287,716195.5,716195.5,20959,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496937,1497876.00
01/15/2017 11:15,2,0.137,ACTIVE,210.35,299.67,59.981,1484496903,"201051344001135","219011344069620",20.75,1.50,0,298.17,302.37,2.9,0.8,0.000,597868.6,597868.6,20866,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496938,1497877.00
01/15/2017 11:15,2,0.227,ACTIVE,213.29,340.85,59.965,1484496903,"201051344000594","219011344069620",24.87,3.00,0,302.37,343.85,5.7,3.6,0.000,612815.6,612815.6,20755,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496939,1497878.00
01/15/2017 11:15,2,0.184,ACTIVE,210.80,299.37,59.959,1484496903,"201051344001203","219011344069620",18.81,1.00,0,297.87,303.58,3.5,1.5,0.000,606070.8,606070.8,20866,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496940,1497879.00
01/15/2017 11:15,2,2.389,ACTIVE,210.80,375.41,59.975,1484496903,"274151322000054","219011344069620",34.17,17.30,0,357.98,402.77,82.8,77.9,0.314,842055.0,842055.0,20584,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496941,1497880.00
01/15/2017 11:15,2,0.182,ACTIVE,213.96,340.85,59.981,1484496903,"201051344000867","219011344069620",28.03,3.00,0,302.07,347.76,5.2,3.1,0.004,599268.6,599268.6,20845,0,0,0,L,1122011218,0,122.23,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496942,1497881.00
01/15/2017 11:15,2,0.232,ACTIVE,210.80,318.61,59.970,1484496903,"201051344001093","219011344069620",23.76,2.50,0,298.77,328.82,5.6,3.5,0.000,603000.9,603000.9,20781,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496943,1497882.00
01/15/2017 11:15,2,5.156,ACTIVE,214.41,379.02,59.986,1484496903,"201051344000900","219011344069620",33.79,9.00,0,356.78,418.39,176.3,168.2,0.813,617877.6,617877.6,20440,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496944,1497883.00
01/15/2017 11:15,2,7.082,ACTIVE,214.41,363.99,59.965,1484496903,"201051344000648","219011344069620",30.53,17.00,0,333.33,415.09,219.1,209.6,0.986,607531.3,607531.3,20424,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496945,1497884.00
01/15/2017 11:15,2,0.277,ACTIVE,214.64,344.15,59.975,1484496903,"201051344000569","219011344069620",31.87,3.30,0,337.54,356.78,9.0,6.8,0.031,618776.9,618776.9,20451,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496946,1497885.00
01/15/2017 11:15,2,7.059,ACTIVE,214.64,364.59,59.981,1484496903,"201051344000983","219011344069620",30.95,14.00,0,330.03,414.79,221.2,211.6,1.047,610997.0,610997.0,20575,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496946,1497886.00
01/15/2017 11:15,2,0.148,ACTIVE,214.41,306.28,59.970,1484496903,"201051344001158","219011344069620",22.56,5.00,0,303.58,307.78,3.4,1.4,0.000,600092.6,600092.6,20764,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496947,1497887.00
01/15/2017 11:15,2,7.174,ACTIVE,215.09,365.80,59.981,1484496903,"201051344000576","219011344069620",30.63,11.30,0,336.04,415.69,222.5,212.8,1.008,610164.9,610164.9,20472,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496948,1497888.00
01/15/2017 11:15,2,2.654,ACTIVE,211.25,377.22,59.975,1484496903,"274151322000087","219011344069620",34.85,21.50,0,366.70,407.87,93.5,88.3,0.354,813946.6,813946.6,20781,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484496949,1497889.00
01/15/2017 11:30,2,7.535,ACTIVE,215.32,363.39,59.965,1484497803,"201051344000645","219011344069620",29.88,16.70,0,336.64,417.19,227.9,218.1,1.034,609515.6,609515.6,20449,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497804,1497890.00
01/15/2017 11:30,2,2.037,ACTIVE,211.70,379.62,59.959,1484497803,"274151322000085","219011344069620",34.03,12.70,0,358.58,398.26,70.3,66.0,0.482,840868.7,840868.7,20591,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497805,1497891.00
01/15/2017 11:30,2,0.201,ACTIVE,214.87,343.25,59.970,1484497803,"201051344000633","219011344069620",26.16,3.70,0,300.87,351.37,5.3,3.2,0.004,599066.0,599066.0,20818,0,0,0,L,1122011218,0,122.68,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497806,1497892.00
01/15/2017 11:30,2,0.191,ACTIVE,215.09,306.58,59.933,1484497803,"201051344000469","219011344069620",24.09,1.50,0,303.58,308.69,4.7,2.6,0.000,602020.3,602020.3,20798,0,0,0,L,1122011218,0,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497806,1497893.00
01/15/2017 11:30,2,0.174,ACTIVE,210.80,300.27,59.965,1484497803,"201051344000646","219011344069620",20.44,2.50,0,297.26,301.47,3.6,1.6,0.000,598863.5,598863.5,20783,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497807,1497894.00
01/15/2017 11:30,2,2.705,ACTIVE,211.48,377.82,59.959,1484497803,"274151322000052","219011344069620",34.47,23.80,0,363.99,407.57,94.3,89.1,0.358,868666.6,868666.6,20353,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497808,1497895.00
01/15/2017 11:30,2,0.148,ACTIVE,211.25,300.57,59.970,1484497803,"201051344000585","219011344069620",20.40,2.00,0,297.26,301.77,3.1,1.1,0.000,609485.0,609485.0,20845,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497809,1497896.00
01/15/2017 11:30,2,0.203,ACTIVE,211.25,336.04,59.954,1484497803,"201051344001230","219011344069620",26.56,5.50,0,297.57,339.04,5.5,3.4,0.004,602082.8,602082.8,20700,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497810,1497897.00
01/15/2017 11:30,2,0.182,ACTIVE,211.70,315.60,59.959,1484497803,"201051344000582","219011344069620",24.57,3.30,0,298.77,336.04,4.5,2.4,0.000,594176.5,594176.5,20812,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497811,1497898.00
01/15/2017 11:30,2,0.201,ACTIVE,210.80,336.34,59.965,1484497803,"201051344000955","219011344069620",26.88,5.50,0,296.96,349.86,5.5,3.4,0.000,609341.3,609341.3,20771,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497812,1497899.00
01/15/2017 11:30,2,0.260,ALERT,211.70,493.54,59.959,1484497803,"274151322000094","219011344069620",47.35,19.30,0,299.07,524.80,12.6,10.2,0.066,715153.9,715153.9,21060,0,0,0,L,1151911521,0,120.88,122.46,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497814,1497900.00
01/15/2017 11:30,2,0.240,ALERT,215.09,342.35,59.965,1484497803,"201051344000579","219011344069620",26.16,9.70,0,303.88,347.46,6.4,4.3,0.004,617298.5,617298.5,20719,0,0,0,L,1122011218,0,122.46,122.23,0002,6,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497816,1497901.00
01/15/2017 11:30,2,0.193,ACTIVE,211.03,335.44,59.975,1484497803,"201051344000890","219011344069620",26.96,6.00,0,297.26,341.75,5.3,3.2,0.000,606154.7,606154.7,20841,0,0,0,L,1122011218,0,121.55,119.97,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497817,1497902.00
01/15/2017 11:30,2,0.193,ACTIVE,211.25,336.94,59.981,1484497803,"201051344000438","219011344069620",27.49,6.00,0,296.96,345.96,5.4,3.3,0.000,607457.8,607457.8,20852,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497817,1497903.00
01/15/2017 11:30,2,0.219,ACTIVE,211.48,299.67,59.970,1484497803,"201051344000417","219011344069620",18.27,4.00,0,296.96,301.17,4.0,2.0,0.000,592698.0,592698.0,20968,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497818,1497904.00
01/15/2017 11:30,2,5.531,ACTIVE,211.48,350.17,59.959,1484497803,"274151322000083","219011344069620",31.71,29.30,0,337.24,397.05,177.3,169.3,0.716,860337.0,860337.0,20388,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497819,1497905.00
01/15/2017 11:30,2,1.266,ACTIVE,212.61,344.45,59.981,1484497803,"274151322000076","219011344069620",23.52,9.30,0,333.93,354.37,30.1,27.1,0.203,917320.3,917320.3,20499,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497820,1497906.00
01/15/2017 11:30,2,0.189,ACTIVE,214.19,341.45,59.970,1484497803,"201051344000868","219011344069620",27.75,2.50,0,303.28,344.45,5.3,3.2,0.009,600344.7,600344.7,20809,0,0,0,L,1122011218,0,122.01,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497821,1497907.00
01/15/2017 11:30,2,0.939,ACTIVE,211.48,383.23,59.965,1484497803,"274151322000095","219011344069620",35.68,16.00,0,333.93,397.96,33.9,30.8,0.221,908385.7,908385.7,20564,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497822,1497908.00
01/15/2017 11:30,2,0.135,ACTIVE,214.64,306.28,59.986,1484497803,"201051344000988","219011344069620",19.06,4.00,0,301.77,308.39,2.6,0.6,0.000,564548.0,564548.0,20843,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497823,1497909.00
01/15/2017 11:30,2,0.143,ACTIVE,210.80,299.37,59.991,1484497803,"201051344001025","219011344069620",21.77,1.50,0,296.96,302.07,3.1,1.1,0.000,607661.4,607661.4,20873,0,0,0,L,1122011218,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497824,1497910.00
01/15/2017 11:30,2,7.334,ACTIVE,215.09,364.29,59.965,1484497803,"201051344000458","219011344069620",30.59,16.70,0,332.73,417.19,227.2,217.3,1.078,610127.7,610127.7,20587,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497825,1497911.00
01/15/2017 11:30,2,4.885,ACTIVE,215.77,355.28,59.965,1484497803,"201051344000853","219011344069620",22.50,9.70,0,338.74,387.74,111.3,105.5,0.513,608807.9,608807.9,20520,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497826,1497912.00
01/15/2017 11:30,2,0.207,ALERT,211.70,338.14,59.970,1484497803,"201051344000685","219011344069620",24.29,7.00,0,297.26,339.65,5.1,3.0,0.000,606477.7,606477.7,20770,0,0,0,L,1122011218,0,122.46,120.65,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497828,1497913.00
01/15/2017 11:30,2,0.195,ALERT,211.48,337.54,59.944,1484497803,"201051344000917","219011344069620",27.35,7.70,0,296.06,339.95,5.4,3.3,0.009,603578.9,603578.9,20783,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497830,1497914.00
01/15/2017 11:30,2,0.193,ACTIVE,211.70,337.24,59.986,1484497803,"201051344001145","219011344069620",29.70,7.30,0,297.87,340.85,5.9,3.7,0.009,609324.5,609324.5,20646,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497830,1497915.00
01/15/2017 11:30,2,0.176,ACTIVE,211.48,299.67,59.981,1484497803,"201051344000651","219011344069620",22.05,2.00,0,296.96,301.17,3.9,1.9,0.000,602219.0,602219.0,20819,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497831,1497916.00
01/15/2017 11:30,2,1.281,ACTIVE,211.70,388.34,59.981,1484497803,"274151322000088","219011344069620",35.17,16.70,0,332.13,398.26,45.7,42.2,0.305,825755.8,825755.8,20506,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497832,1497917.00
01/15/2017 11:30,2,1.082,ACTIVE,212.61,493.54,59.986,1484497803,"274151322000068","219011344069620",46.28,21.00,0,336.34,505.56,50.5,46.8,0.327,716206.3,716206.3,20960,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497833,1497918.00
01/15/2017 11:30,2,0.139,ACTIVE,210.80,300.27,59.991,1484497803,"201051344001135","219011344069620",21.57,2.50,0,297.57,302.07,3.1,1.0,0.000,597868.8,597868.8,20867,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497834,1497919.00
01/15/2017 11:30,2,0.203,ALERT,213.96,340.85,59.991,1484497803,"201051344000594","219011344069620",29.08,4.00,0,302.37,344.45,6.0,3.9,0.013,612816.5,612816.5,20756,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497836,1497920.00
01/15/2017 11:30,2,0.170,ACTIVE,211.48,300.27,59.975,1484497803,"201051344001203","219011344069620",21.37,2.50,0,297.87,303.28,3.7,1.7,0.000,606071.2,606071.2,20867,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497837,1497921.00
01/15/2017 11:30,2,2.758,ACTIVE,211.93,369.70,59.981,1484497803,"274151322000054","219011344069620",33.68,20.30,0,354.37,386.83,94.5,89.3,0.362,842075.7,842075.7,20585,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497838,1497922.00
01/15/2017 11:30,2,0.184,ALERT,214.64,340.85,59.991,1484497803,"201051344000867","219011344069620",28.37,3.70,0,302.07,347.76,5.3,3.2,0.000,599269.3,599269.3,20846,0,0,0,L,1122011218,0,122.68,122.23,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497839,1497923.00
01/15/2017 11:30,2,0.217,ACTIVE,211.48,334.84,59.991,1484497803,"201051344001093","219011344069620",26.42,4.50,0,298.17,341.75,5.8,3.7,0.000,603001.8,603001.8,20782,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497840,1497924.00
01/15/2017 11:30,2,7.477,ACTIVE,215.09,367.00,60.007,1484497803,"201051344000900","219011344069620",30.61,12.00,0,330.33,419.60,231.8,221.8,1.052,617929.7,617929.7,20441,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497841,1497925.00
01/15/2017 11:30,2,7.443,ACTIVE,215.09,365.80,59.986,1484497803,"201051344000648","219011344069620",29.78,18.30,0,336.34,416.89,224.5,214.7,1.047,607584.2,607584.2,20425,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497842,1497926.00
01/15/2017 11:30,2,0.285,ACTIVE,215.32,349.86,59.996,1484497803,"201051344000569","219011344069620",32.44,4.00,0,338.14,366.40,9.4,7.2,0.031,618778.6,618778.6,20452,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497843,1497927.00
01/15/2017 11:30,2,7.352,ACTIVE,215.32,363.99,59.991,1484497803,"201051344000983","219011344069620",30.63,15.30,0,329.73,417.19,228.0,218.1,1.074,611050.7,611050.7,20576,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497844,1497928.00
01/15/2017 11:30,2,0.162,ACTIVE,215.09,306.58,60.034,1484497803,"201051344001158","219011344069620",21.43,6.00,0,303.58,308.39,3.5,1.5,0.000,600093.0,600093.0,20765,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497845,1497929.00
01/15/2017 11:30,2,7.383,ALERT,215.54,363.09,59.991,1484497803,"201051344000576","219011344069620",30.73,12.30,0,304.18,431.32,229.7,219.8,1.078,610215.0,610215.0,20473,0,0,0,L,1122011218,0,122.91,122.46,0002,9,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497847,1497930.00
01/15/2017 11:30,2,4.611,ACTIVE,211.93,365.19,59.981,1484497803,"274151322000087","219011344069620",32.94,27.30,0,345.36,396.45,154.0,146.7,0.588,813974.9,813974.9,20782,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484497847,1497931.00
01/15/2017 11:45,2,7.670,ACTIVE,215.54,362.79,59.991,1484498703,"201051344000645","219011344069620",29.84,18.70,0,336.04,417.49,231.6,221.6,1.056,609570.5,609570.5,20450,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498705,1497932.00
01/15/2017 11:45,2,2.377,ACTIVE,212.38,371.81,59.996,1484498703,"274151322000085","219011344069620",33.62,14.70,0,353.77,398.56,80.8,76.1,0.301,840886.4,840886.4,20592,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498706,1497933.00
01/15/2017 11:45,2,0.201,ALERT,215.09,343.55,60.007,1484498703,"201051344000633","219011344069620",27.49,4.50,0,300.87,347.16,5.6,3.5,0.000,599066.8,599066.8,20819,0,0,0,L,1122011218,0,122.91,122.68,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498707,1497934.00
01/15/2017 11:45,2,0.195,ACTIVE,215.09,307.48,60.007,1484498703,"201051344000469","219011344069620",24.49,2.50,0,303.28,308.39,4.9,2.8,0.000,602021.0,602021.0,20799,0,0,0,L,1122011218,0,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498708,1497935.00
01/15/2017 11:45,2,0.182,ACTIVE,211.03,300.87,59.996,1484498703,"201051344000646","219011344069620",20.32,3.30,0,298.17,302.37,3.7,1.7,0.000,598863.9,598863.9,20784,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498709,1497936.00
01/15/2017 11:45,2,3.625,ACTIVE,212.38,373.01,59.996,1484498703,"274151322000052","219011344069620",33.79,28.50,0,354.07,394.35,124.0,117.8,0.477,868692.2,868692.2,20354,0,0,0,L,1151911521,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498710,1497937.00
01/15/2017 11:45,2,0.150,ACTIVE,211.70,301.47,59.996,1484498703,"201051344000585","219011344069620",21.01,3.00,0,297.87,302.68,3.2,1.2,0.000,609485.3,609485.3,20846,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498711,1497938.00
01/15/2017 11:45,2,0.205,ALERT,211.48,336.94,59.996,1484498703,"201051344001230","219011344069620",27.59,7.00,0,298.17,340.85,5.8,3.6,0.013,602083.7,602083.7,20701,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498713,1497939.00
01/15/2017 11:45,2,0.176,ALERT,212.38,339.04,60.028,1484498703,"201051344000582","219011344069620",26.66,5.50,0,299.07,340.85,4.8,2.7,0.000,594177.1,594177.1,20813,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498715,1497940.00
01/15/2017 11:45,2,0.232,ALERT,211.48,337.24,59.954,1484498703,"201051344000955","219011344069620",23.95,6.70,0,297.57,339.65,5.7,3.5,0.000,609342.1,609342.1,20772,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498716,1497941.00
01/15/2017 11:45,2,4.730,ALERT,212.38,445.75,59.991,1484498703,"274151322000094","219011344069620",40.77,29.30,0,298.77,522.69,195.7,187.0,0.765,715197.7,715197.7,21062,0,0,0,L,1151911521,0,121.33,122.68,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498718,1497942.00
01/15/2017 11:45,2,0.225,ACTIVE,215.32,342.95,59.996,1484498703,"201051344000579","219011344069620",29.46,11.30,0,304.48,346.86,6.7,4.6,0.004,617299.6,617299.6,20721,0,0,0,L,1122011218,0,122.68,122.68,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498719,1497943.00
01/15/2017 11:45,2,0.193,ALERT,211.25,337.24,59.986,1484498703,"201051344000890","219011344069620",27.35,7.00,0,298.17,344.45,5.4,3.3,0.000,606155.5,606155.5,20842,0,0,0,L,1122011218,0,121.55,120.42,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498721,1497944.00
01/15/2017 11:45,2,0.195,ALERT,211.48,338.14,59.986,1484498703,"201051344000438","219011344069620",27.47,7.00,0,298.17,345.06,5.5,3.4,0.004,607458.6,607458.6,20853,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498723,1497945.00
01/15/2017 11:45,2,0.209,ACTIVE,211.70,300.57,59.986,1484498703,"201051344000417","219011344069620",18.71,5.00,0,297.87,301.77,4.0,1.9,0.000,592698.4,592698.4,20969,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498723,1497946.00
01/15/2017 11:45,2,7.084,ACTIVE,212.16,355.28,59.986,1484498703,"274151322000083","219011344069620",29.00,34.80,0,330.03,392.55,208.1,198.9,0.844,860385.1,860385.1,20389,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498724,1497947.00
01/15/2017 11:45,2,2.002,ACTIVE,212.83,381.42,59.991,1484498703,"274151322000076","219011344069620",35.13,12.00,0,336.04,408.18,71.1,66.7,0.482,917330.3,917330.3,20500,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498725,1497948.00
01/15/2017 11:45,2,0.193,ALERT,214.41,341.45,59.986,1484498703,"201051344000868","219011344069620",28.35,3.30,0,303.88,344.45,5.6,3.5,0.009,600345.6,600345.6,20810,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498727,1497949.00
01/15/2017 11:45,2,0.984,ACTIVE,212.16,382.93,59.986,1484498703,"274151322000095","219011344069620",35.58,18.00,0,336.04,397.96,35.3,32.1,0.230,908393.7,908393.7,20565,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498728,1497950.00
01/15/2017 11:45,2,0.137,ACTIVE,214.87,306.58,59.986,1484498703,"201051344000988","219011344069620",19.18,5.00,0,301.47,308.39,2.7,0.7,0.000,564548.1,564548.1,20844,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498729,1497951.00
01/15/2017 11:45,2,0.145,ACTIVE,211.25,300.57,59.986,1484498703,"201051344001025","219011344069620",22.44,2.50,0,297.87,302.98,3.3,1.3,0.000,607661.6,607661.6,20874,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498730,1497952.00
01/15/2017 11:45,2,7.611,ACTIVE,215.09,363.09,59.991,1484498703,"201051344000458","219011344069620",30.02,18.30,0,331.83,418.39,231.3,221.3,1.096,610182.9,610182.9,20588,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498731,1497953.00
01/15/2017 11:45,2,7.324,ACTIVE,216.00,359.48,59.991,1484498703,"201051344000853","219011344069620",20.44,11.70,0,337.84,393.75,151.6,144.4,0.698,608838.2,608838.2,20521,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498732,1497954.00
01/15/2017 11:45,2,0.205,ACTIVE,211.93,338.74,59.996,1484498703,"201051344000685","219011344069620",25.07,8.50,0,297.57,341.75,5.2,3.1,0.004,606478.4,606478.4,20772,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498733,1497955.00
01/15/2017 11:45,2,0.195,ACTIVE,211.70,338.14,59.981,1484498703,"201051344000917","219011344069620",28.53,9.70,0,296.96,340.85,5.7,3.5,0.009,603579.7,603579.7,20785,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498734,1497956.00
01/15/2017 11:45,2,0.201,ACTIVE,211.70,338.14,60.002,1484498703,"201051344001145","219011344069620",30.26,9.00,0,319.21,352.87,6.2,4.0,0.013,609325.4,609325.4,20647,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498735,1497957.00
01/15/2017 11:45,2,0.176,ACTIVE,211.70,300.87,59.986,1484498703,"201051344000651","219011344069620",22.22,3.00,0,298.17,302.07,4.0,1.9,0.000,602219.4,602219.4,20820,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498736,1497958.00
01/15/2017 11:45,2,2.170,ACTIVE,212.16,377.22,60.002,1484498703,"274151322000088","219011344069620",34.41,19.30,0,362.79,404.57,76.1,71.6,0.517,825769.9,825769.9,20507,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498737,1497959.00
01/15/2017 11:45,2,1.434,ACTIVE,213.29,497.14,59.975,1484498703,"274151322000068","219011344069620",46.28,23.30,0,474.60,507.97,67.8,63.5,0.460,716220.7,716220.7,20961,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498738,1497960.00
01/15/2017 11:45,2,0.143,ACTIVE,211.25,301.47,59.986,1484498703,"201051344001135","219011344069620",22.17,3.70,0,298.47,302.98,3.2,1.2,0.000,597869.1,597869.1,20868,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498739,1497961.00
01/15/2017 11:45,2,0.209,ACTIVE,213.96,341.45,59.986,1484498703,"201051344000594","219011344069620",29.46,5.00,0,302.68,345.06,6.2,4.1,0.009,612817.5,612817.5,20758,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498740,1497962.00
01/15/2017 11:45,2,0.186,ACTIVE,211.70,301.17,59.986,1484498703,"201051344001203","219011344069620",20.30,3.70,0,298.77,304.48,3.8,1.8,0.000,606071.6,606071.6,20868,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498741,1497963.00
01/15/2017 11:45,2,3.348,ACTIVE,212.38,363.09,59.991,1484498703,"274151322000054","219011344069620",32.82,23.50,0,346.86,385.63,110.9,105.1,0.424,842099.8,842099.8,20586,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498742,1497964.00
01/15/2017 11:45,2,0.188,ACTIVE,214.64,341.45,59.981,1484498703,"201051344000867","219011344069620",28.77,4.50,0,302.37,344.15,5.5,3.4,0.000,599270.1,599270.1,20848,0,0,0,L,1122011218,0,122.68,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498742,1497965.00
01/15/2017 11:45,2,0.227,ALERT,211.48,338.14,59.986,1484498703,"201051344001093","219011344069620",26.30,6.00,0,298.47,347.16,6.0,3.9,0.000,603002.8,603002.8,20783,0,0,0,L,1122011218,0,121.55,120.88,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498744,1497966.00
01/15/2017 11:45,2,7.707,ACTIVE,214.87,364.29,59.986,1484498703,"201051344000900","219011344069620",30.24,15.00,0,330.63,419.90,235.8,225.7,1.069,617985.8,617985.8,20442,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498745,1497967.00
01/15/2017 11:45,2,7.520,ACTIVE,215.09,365.19,59.986,1484498703,"201051344000648","219011344069620",29.98,19.80,0,335.44,418.70,228.2,218.3,1.065,607638.6,607638.6,20426,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498746,1497968.00
01/15/2017 11:45,2,0.289,ACTIVE,215.09,363.69,59.996,1484498703,"201051344000569","219011344069620",33.87,5.50,0,339.04,373.61,10.0,7.8,0.035,618780.5,618780.5,20453,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498747,1497969.00
01/15/2017 11:45,2,7.551,ACTIVE,215.09,364.59,59.986,1484498703,"201051344000983","219011344069620",30.32,16.30,0,330.63,418.39,231.7,221.7,1.100,611106.0,611106.0,20577,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498748,1497970.00
01/15/2017 11:45,2,0.164,ALERT,215.32,306.88,59.991,1484498703,"201051344001158","219011344069620",21.77,7.00,0,304.18,344.45,3.6,1.6,0.000,600093.3,600093.3,20766,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498750,1497971.00
01/15/2017 11:45,2,7.631,ACTIVE,215.54,367.00,59.996,1484498703,"201051344000576","219011344069620",30.08,14.70,0,334.84,418.70,232.2,222.2,1.074,610270.6,610270.6,20475,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498751,1497972.00
01/15/2017 11:45,2,6.338,ACTIVE,212.61,362.49,59.991,1484498703,"274151322000087","219011344069620",30.89,34.00,0,327.32,395.85,198.2,189.4,0.769,814018.2,814018.2,20783,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484498751,1497973.00
01/15/2017 12:00,2,7.863,ACTIVE,216.00,367.30,59.981,1484499603,"201051344000645","219011344069620",29.32,21.00,0,335.74,418.70,233.2,223.2,1.069,609626.3,609626.3,20451,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499604,1497974.00
01/15/2017 12:00,2,3.094,ACTIVE,212.61,367.30,59.970,1484499603,"274151322000085","219011344069620",32.90,17.50,0,348.36,384.13,103.2,97.6,0.389,840907.3,840907.3,20593,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499605,1497975.00
01/15/2017 12:00,2,0.201,ACTIVE,215.32,345.06,59.970,1484499603,"201051344000633","219011344069620",28.13,5.50,0,301.17,347.76,5.8,3.6,0.009,599067.7,599067.7,20821,0,0,0,L,1122011218,0,122.91,122.91,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499606,1497976.00
01/15/2017 12:00,2,0.193,ALERT,215.77,328.52,59.986,1484499603,"201051344000469","219011344069620",26.16,3.70,0,303.88,342.65,5.2,3.0,0.000,602021.7,602021.7,20800,0,0,0,L,1122011218,0,122.46,123.36,0002,1,0,0,0,0,0,0,19,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499608,1497977.00
01/15/2017 12:00,2,0.180,ACTIVE,211.48,301.77,59.959,1484499603,"201051344000646","219011344069620",21.11,3.70,0,299.07,303.28,3.9,1.8,0.000,598864.3,598864.3,20785,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499609,1497978.00
01/15/2017 12:00,2,7.129,ACTIVE,212.38,349.86,59.981,1484499603,"274151322000052","219011344069620",29.32,34.50,0,328.52,394.65,211.6,202.3,0.822,868734.4,868734.4,20355,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499610,1497979.00
01/15/2017 12:00,2,0.154,ACTIVE,211.93,301.77,59.986,1484499603,"201051344000585","219011344069620",21.51,3.30,0,299.07,303.28,3.4,1.4,0.000,609485.6,609485.6,20847,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499611,1497980.00
