ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 12:00,2,0.211,ACTIVE,211.93,338.14,59.981,1484499603,"201051344001230","219011344069620",27.91,7.30,0,299.37,340.55,6.0,3.9,0.013,602084.7,602084.7,20703,0,0,0,L,1122011218,0,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499612,1497981.00
01/15/2017 12:00,2,0.182,ALERT,212.61,337.54,59.991,1484499603,"201051344000582","219011344069620",26.06,6.30,0,299.97,347.76,4.8,2.8,0.000,594177.8,594177.8,20815,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499613,1497982.00
01/15/2017 12:00,2,0.205,ACTIVE,211.70,338.14,59.981,1484499603,"201051344000955","219011344069620",27.39,7.30,0,298.77,339.34,5.7,3.6,0.004,609343.0,609343.0,20774,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499614,1497983.00
01/15/2017 12:00,2,4.869,ACTIVE,212.61,455.06,59.981,1484499603,"274151322000094","219011344069620",40.47,31.50,0,409.68,482.42,200.2,191.3,0.778,715245.0,715245.0,21064,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499615,1497984.00
01/15/2017 12:00,2,0.242,ALERT,215.54,342.95,59.996,1484499603,"201051344000579","219011344069620",28.75,12.30,0,305.08,348.66,7.1,4.9,0.013,617300.8,617300.8,20722,0,0,0,L,1122011218,0,122.68,122.68,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499617,1497985.00
01/15/2017 12:00,2,0.195,ACTIVE,212.16,337.84,59.986,1484499603,"201051344000890","219011344069620",27.61,7.70,0,299.07,343.85,5.5,3.4,0.000,606156.3,606156.3,20844,0,0,0,L,1122011218,0,122.23,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499618,1497986.00
01/15/2017 12:00,2,0.201,ACTIVE,212.16,338.14,59.986,1484499603,"201051344000438","219011344069620",27.43,7.70,0,299.07,342.65,5.6,3.5,0.000,607459.5,607459.5,20855,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499619,1497987.00
01/15/2017 12:00,2,0.213,ACTIVE,212.16,301.47,59.986,1484499603,"201051344000417","219011344069620",18.69,6.00,0,298.47,302.68,4.1,2.0,0.000,592698.9,592698.9,20970,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499620,1497988.00
01/15/2017 12:00,2,7.168,ACTIVE,212.38,355.28,60.012,1484499603,"274151322000083","219011344069620",29.14,38.20,0,329.43,393.45,211.5,202.2,0.857,860435.1,860435.1,20390,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499621,1497989.00
01/15/2017 12:00,2,2.436,ACTIVE,213.29,379.62,60.012,1484499603,"274151322000076","219011344069620",35.03,17.50,0,367.90,412.38,86.4,81.5,0.336,917349.0,917349.0,20501,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499622,1497990.00
01/15/2017 12:00,2,0.197,ACTIVE,214.87,342.65,59.986,1484499603,"201051344000868","219011344069620",28.69,3.70,0,303.58,346.26,5.8,3.7,0.009,600346.5,600346.5,20812,0,0,0,L,1122011218,0,122.23,122.91,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499622,1497991.00
01/15/2017 12:00,2,1.570,ACTIVE,212.38,382.33,59.975,1484499603,"274151322000095","219011344069620",35.25,20.00,0,336.64,407.27,56.2,52.4,0.380,908403.8,908403.8,20566,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499623,1497992.00
01/15/2017 12:00,2,0.141,ACTIVE,215.32,307.48,60.012,1484499603,"201051344000988","219011344069620",19.30,6.30,0,302.37,308.99,2.8,0.7,0.000,564548.3,564548.3,20845,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499624,1497993.00
01/15/2017 12:00,2,0.146,ACTIVE,211.70,301.17,59.981,1484499603,"201051344001025","219011344069620",22.88,3.30,0,298.77,303.88,3.4,1.4,0.000,607662.0,607662.0,20875,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499625,1497994.00
01/15/2017 12:00,2,7.766,ACTIVE,215.77,364.89,59.991,1484499603,"201051344000458","219011344069620",29.68,20.70,0,335.14,419.90,233.3,223.2,1.100,610238.3,610238.3,20589,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499626,1497995.00
01/15/2017 12:00,2,7.672,ACTIVE,216.22,360.08,59.991,1484499603,"201051344000853","219011344069620",20.00,14.00,0,338.44,394.95,155.4,148.0,0.716,608874.8,608874.8,20522,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499627,1497996.00
01/15/2017 12:00,2,3.709,ALERT,212.38,349.56,59.970,1484499603,"201051344000685","219011344069620",23.30,10.70,0,298.77,385.03,87.5,82.5,0.420,606482.0,606482.0,20773,0,0,0,L,1122011218,0,122.68,121.10,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499629,1497997.00
01/15/2017 12:00,2,0.201,ALERT,212.38,339.04,59.981,1484499603,"201051344000917","219011344069620",28.59,10.30,0,298.17,342.05,5.8,3.7,0.009,603580.6,603580.6,20786,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499631,1497998.00
01/15/2017 12:00,2,2.885,ACTIVE,212.38,357.08,59.991,1484499603,"201051344001145","219011344069620",23.68,9.70,0,329.73,418.39,69.5,65.1,0.566,609327.7,609327.7,20648,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499632,1497999.00
01/15/2017 12:00,2,0.182,ACTIVE,211.93,301.47,59.991,1484499603,"201051344000651","219011344069620",21.69,3.70,0,298.77,302.98,4.0,2.0,0.000,602219.9,602219.9,20821,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499632,1498000.00
01/15/2017 12:00,2,4.424,ACTIVE,212.38,360.99,59.981,1484499603,"274151322000088","219011344069620",32.70,24.80,0,346.56,405.47,146.4,139.4,0.544,825794.7,825794.7,20508,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499633,1498001.00
01/15/2017 12:00,2,2.434,ALERT,213.51,479.71,59.981,1484499603,"274151322000068","219011344069620",44.91,23.50,0,376.31,521.19,110.8,105.0,0.415,716227.7,716227.7,20962,0,0,0,L,1151911521,0,122.46,122.91,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499635,1498002.00
01/15/2017 12:00,2,0.146,ACTIVE,211.70,302.07,59.981,1484499603,"201051344001135","219011344069620",22.56,4.50,0,299.67,303.58,3.4,1.3,0.000,597869.4,597869.4,20869,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499636,1498003.00
01/15/2017 12:00,2,0.213,ALERT,214.41,342.05,59.944,1484499603,"201051344000594","219011344069620",29.70,6.00,0,304.18,345.06,6.4,4.3,0.013,612818.5,612818.5,20759,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499638,1498004.00
01/15/2017 12:00,2,0.188,ACTIVE,211.93,301.77,59.986,1484499603,"201051344001203","219011344069620",20.69,4.50,0,299.37,305.08,3.9,1.9,0.000,606072.1,606072.1,20869,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499639,1498005.00
01/15/2017 12:00,2,3.576,ACTIVE,212.83,352.57,59.991,1484499603,"274151322000054","219011344069620",32.34,25.30,0,343.55,384.73,117.2,111.2,0.442,842127.0,842127.0,20587,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499640,1498006.00
01/15/2017 12:00,2,0.191,ALERT,215.32,342.95,59.986,1484499603,"201051344000867","219011344069620",29.18,5.50,0,302.98,346.56,5.7,3.6,0.009,599271.0,599271.0,20849,0,0,0,L,1122011218,0,122.91,122.68,0002,3,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499642,1498007.00
01/15/2017 12:00,2,0.221,ACTIVE,212.16,338.44,59.981,1484499603,"201051344001093","219011344069620",27.23,6.30,0,299.07,343.55,6.1,3.9,0.000,603003.7,603003.7,20785,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499643,1498008.00
01/15/2017 12:00,2,7.836,ACTIVE,215.77,366.70,59.986,1484499603,"201051344000900","219011344069620",30.04,16.00,0,332.13,421.10,238.3,228.1,1.092,618042.7,618042.7,20443,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499643,1498009.00
01/15/2017 12:00,2,7.734,ACTIVE,215.77,368.80,59.981,1484499603,"201051344000648","219011344069620",29.40,22.30,0,335.74,420.20,230.3,220.3,1.034,607693.6,607693.6,20427,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499644,1498010.00
01/15/2017 12:00,2,0.311,ACTIVE,215.77,362.49,59.986,1484499603,"201051344000569","219011344069620",33.73,6.70,0,339.65,373.31,10.6,8.3,0.040,618782.4,618782.4,20454,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499645,1498011.00
01/15/2017 12:00,2,7.734,ACTIVE,216.00,365.80,59.986,1484499603,"201051344000983","219011344069620",29.82,18.30,0,331.83,419.60,233.4,223.4,1.100,611161.8,611161.8,20578,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499646,1498012.00
01/15/2017 12:00,2,0.160,ACTIVE,215.54,321.31,59.986,1484499603,"201051344001158","219011344069620",23.91,8.00,0,304.18,332.13,3.9,1.9,0.000,600093.8,600093.8,20768,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499647,1498013.00
01/15/2017 12:00,2,7.775,ALERT,216.22,369.10,59.991,1484499603,"201051344000576","219011344069620",29.82,15.80,0,305.38,421.40,234.6,224.5,1.087,610325.1,610325.1,20476,0,0,0,L,1122011218,0,123.14,122.91,0002,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499649,1498014.00
01/15/2017 12:00,2,6.689,ACTIVE,212.83,371.21,59.986,1484499603,"274151322000087","219011344069620",30.10,38.80,0,324.62,392.85,203.9,194.9,0.769,814066.5,814066.5,20784,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484499650,1498015.00
01/15/2017 12:15,2,7.928,ACTIVE,216.00,367.90,59.986,1484500503,"201051344000645","219011344069620",29.72,22.30,0,335.14,419.90,238.7,228.4,1.078,609682.6,609682.6,20452,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500504,1498016.00
01/15/2017 12:15,2,3.590,ACTIVE,212.61,373.31,59.986,1484500503,"274151322000085","219011344069620",32.84,20.30,0,345.36,384.13,119.6,113.5,0.451,840933.8,840933.8,20594,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500505,1498017.00
01/15/2017 12:15,2,0.193,ALERT,215.54,344.76,59.975,1484500503,"201051344000633","219011344069620",28.55,6.00,0,302.37,348.06,5.6,3.5,0.009,599068.6,599068.6,20822,0,0,0,L,1122011218,0,122.91,122.91,0002,5,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500507,1498018.00
01/15/2017 12:15,2,0.191,ALERT,215.77,342.05,59.986,1484500503,"201051344000469","219011344069620",27.29,4.50,0,303.88,343.25,5.3,3.2,0.000,602022.5,602022.5,20802,0,0,0,L,1122011218,0,122.46,123.36,0002,2,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500509,1498019.00
01/15/2017 12:15,2,0.184,ACTIVE,211.48,302.37,59.981,1484500503,"201051344000646","219011344069620",21.13,4.00,0,299.67,303.88,4.0,1.9,0.000,598864.8,598864.8,20786,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500510,1498020.00
01/15/2017 12:15,2,7.211,ACTIVE,212.83,379.32,60.007,1484500503,"274151322000052","219011344069620",29.66,37.50,0,329.13,393.75,216.5,207.0,0.862,868785.4,868785.4,20356,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500511,1498021.00
01/15/2017 12:15,2,0.158,ACTIVE,212.16,302.37,59.986,1484500503,"201051344000585","219011344069620",21.91,3.70,0,299.37,303.88,3.5,1.5,0.000,609486.0,609486.0,20848,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500512,1498022.00
01/15/2017 12:15,2,0.215,ACTIVE,211.93,337.84,59.991,1484500503,"201051344001230","219011344069620",28.13,7.30,0,308.99,359.18,6.1,4.0,0.013,602085.6,602085.6,20704,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500513,1498023.00
01/15/2017 12:15,2,0.189,ALERT,212.38,339.34,59.986,1484500503,"201051344000582","219011344069620",25.78,6.70,0,300.57,353.17,5.0,2.9,0.000,594178.4,594178.4,20817,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500515,1498024.00
01/15/2017 12:15,2,0.236,ALERT,211.70,338.14,59.986,1484500503,"201051344000955","219011344069620",24.69,7.30,0,299.67,339.95,6.0,3.8,0.004,609343.9,609343.9,20775,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500517,1498025.00
01/15/2017 12:15,2,5.002,ACTIVE,213.06,455.06,59.970,1484500503,"274151322000094","219011344069620",40.53,33.80,0,413.89,483.62,204.5,195.4,0.787,715293.3,715293.3,21065,0,0,0,L,1151911521,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500518,1498026.00
01/15/2017 12:15,2,0.242,ACTIVE,215.77,343.85,59.975,1484500503,"201051344000579","219011344069620",31.01,13.30,0,322.81,364.29,7.7,5.5,0.018,617302.1,617302.1,20724,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500519,1498027.00
01/15/2017 12:15,2,0.197,ALERT,211.93,338.14,60.023,1484500503,"201051344000890","219011344069620",27.77,8.00,0,300.27,343.85,5.5,3.4,0.004,606157.1,606157.1,20845,0,0,0,L,1122011218,0,122.01,120.42,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500520,1498028.00
01/15/2017 12:15,2,0.193,ALERT,212.16,339.04,59.986,1484500503,"201051344000438","219011344069620",28.15,8.00,0,299.97,341.15,5.5,3.4,0.009,607460.3,607460.3,20856,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500522,1498029.00
01/15/2017 12:15,2,0.217,ACTIVE,212.16,301.77,59.986,1484500503,"201051344000417","219011344069620",18.75,6.30,0,299.37,303.58,4.1,2.0,0.000,592699.4,592699.4,20971,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500523,1498030.00
01/15/2017 12:15,2,7.291,ACTIVE,212.38,379.02,59.970,1484500503,"274151322000083","219011344069620",29.30,39.80,0,328.52,393.75,216.3,206.9,0.862,860486.1,860486.1,20391,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500524,1498031.00
01/15/2017 12:15,2,2.799,ACTIVE,213.51,391.04,59.981,1484500503,"274151322000076","219011344069620",35.27,21.30,0,368.50,401.26,99.9,94.5,0.389,917370.9,917370.9,20502,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500525,1498032.00
01/15/2017 12:15,2,0.203,ALERT,215.09,343.25,59.991,1484500503,"201051344000868","219011344069620",29.00,4.00,0,304.48,346.56,6.0,3.8,0.013,600347.3,600347.3,20813,0,0,0,L,1122011218,0,122.46,122.91,0002,2,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500527,1498033.00
01/15/2017 12:15,2,2.043,ACTIVE,212.38,385.63,59.991,1484500503,"274151322000095","219011344069620",35.52,21.50,0,370.30,413.29,73.3,68.8,0.495,908418.7,908418.7,20567,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500528,1498034.00
01/15/2017 12:15,2,0.139,ACTIVE,215.54,307.48,60.028,1484500503,"201051344000988","219011344069620",19.46,7.30,0,302.98,309.59,2.8,0.7,0.000,564548.5,564548.5,20846,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500529,1498035.00
01/15/2017 12:15,2,0.146,ACTIVE,211.70,301.77,60.007,1484500503,"201051344001025","219011344069620",23.16,3.30,0,299.37,304.48,3.5,1.4,0.000,607662.3,607662.3,20876,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500529,1498036.00
01/15/2017 12:15,2,7.904,ACTIVE,216.00,366.70,59.991,1484500503,"201051344000458","219011344069620",29.78,22.00,0,335.14,420.80,238.2,228.0,1.153,610294.6,610294.6,20590,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500530,1498037.00
01/15/2017 12:15,2,7.889,ACTIVE,216.45,369.10,59.991,1484500503,"201051344000853","219011344069620",30.20,17.80,0,333.93,421.40,241.2,230.9,1.149,608931.7,608931.7,20523,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500531,1498038.00
01/15/2017 12:15,2,4.916,ACTIVE,212.38,350.17,59.996,1484500503,"201051344000685","219011344069620",22.01,12.00,0,333.63,376.92,109.7,103.9,0.513,606505.0,606505.0,20775,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500532,1498039.00
01/15/2017 12:15,2,0.203,ACTIVE,212.16,339.34,59.996,1484500503,"201051344000917","219011344069620",29.20,11.00,0,311.09,369.70,6.0,3.9,0.009,603581.6,603581.6,20788,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500533,1498040.00
01/15/2017 12:15,2,6.441,ACTIVE,212.38,354.07,59.986,1484500503,"201051344001145","219011344069620",20.16,13.00,0,333.03,390.74,131.6,125.0,0.605,609355.1,609355.1,20649,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500534,1498041.00
01/15/2017 12:15,2,0.195,ACTIVE,211.93,302.07,59.991,1484500503,"201051344000651","219011344069620",20.54,3.70,0,299.37,303.58,4.1,2.0,0.000,602220.4,602220.4,20822,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500535,1498042.00
01/15/2017 12:15,2,6.979,ACTIVE,212.61,369.10,59.986,1484500503,"274151322000088","219011344069620",30.04,29.00,0,329.13,393.15,212.2,202.9,0.813,825840.5,825840.5,20509,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500536,1498043.00
01/15/2017 12:15,2,0.268,ALERT,213.29,496.54,59.975,1484500503,"274151322000068","219011344069620",47.83,24.80,0,299.97,533.21,13.1,10.7,0.057,716240.3,716240.3,20964,0,0,0,L,1151911521,0,122.23,122.91,0001,26,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500538,1498044.00
01/15/2017 12:15,2,0.146,ACTIVE,211.48,302.68,59.938,1484500503,"201051344001135","219011344069620",22.86,5.00,0,300.27,304.48,3.4,1.3,0.000,597869.7,597869.7,20870,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500539,1498045.00
01/15/2017 12:15,2,0.211,ACTIVE,214.64,342.05,60.002,1484500503,"201051344000594","219011344069620",29.08,6.30,0,316.80,364.29,6.2,4.1,0.009,612819.6,612819.6,20761,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500540,1498046.00
01/15/2017 12:15,2,0.184,ACTIVE,212.16,302.68,59.991,1484500503,"201051344001203","219011344069620",21.67,4.50,0,299.97,322.81,4.1,2.0,0.000,606072.6,606072.6,20870,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500541,1498047.00
01/15/2017 12:15,2,3.795,ACTIVE,212.38,370.90,59.991,1484500503,"274151322000054","219011344069620",32.56,26.50,0,341.75,385.03,125.1,118.8,0.486,842155.7,842155.7,20588,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500541,1498048.00
01/15/2017 12:15,2,0.195,ACTIVE,215.32,342.65,60.002,1484500503,"201051344000867","219011344069620",29.42,6.00,0,303.58,345.96,5.8,3.7,0.009,599271.9,599271.9,20851,0,0,0,L,1122011218,0,122.91,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500542,1498049.00
01/15/2017 12:15,2,0.223,ALERT,211.93,339.65,59.991,1484500503,"201051344001093","219011344069620",27.47,6.70,0,299.97,342.35,6.2,4.1,0.004,603004.7,603004.7,20786,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500544,1498050.00
01/15/2017 12:15,2,7.893,ACTIVE,215.54,369.10,59.991,1484500503,"201051344000900","219011344069620",30.53,17.30,0,333.63,422.00,244.1,233.7,1.078,618100.4,618100.4,20444,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500545,1498051.00
01/15/2017 12:15,2,7.852,ACTIVE,215.77,366.70,59.959,1484500503,"201051344000648","219011344069620",29.70,23.50,0,334.84,420.50,236.2,226.1,1.087,607749.3,607749.3,20428,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500546,1498052.00
01/15/2017 12:15,2,0.316,ACTIVE,216.00,369.70,60.018,1484500503,"201051344000569","219011344069620",34.55,7.30,0,340.55,376.01,11.1,8.8,0.044,618784.6,618784.6,20455,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500547,1498053.00
01/15/2017 12:15,2,7.883,ACTIVE,216.00,368.50,59.986,1484500503,"201051344000983","219011344069620",29.96,20.30,0,334.54,421.10,239.2,228.9,1.127,611218.2,611218.2,20579,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500548,1498054.00
01/15/2017 12:15,2,0.154,ALERT,216.00,333.03,59.986,1484500503,"201051344001158","219011344069620",25.76,9.30,0,305.68,344.45,4.1,2.0,0.000,600094.2,600094.2,20769,0,0,0,L,1122011218,0,122.91,122.91,0002,9,0,0,0,0,0,0,7,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500550,1498055.00
01/15/2017 12:15,2,7.873,ACTIVE,216.45,366.10,59.986,1484500503,"201051344000576","219011344069620",30.04,18.00,0,334.84,420.50,239.5,229.3,1.096,610381.8,610381.8,20478,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500551,1498056.00
01/15/2017 12:15,2,7.203,ACTIVE,213.06,375.11,59.986,1484500503,"274151322000087","219011344069620",29.80,45.80,0,329.73,393.15,217.2,207.7,0.822,814117.5,814117.5,20785,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484500552,1498057.00
01/15/2017 12:30,2,7.969,ACTIVE,218.03,368.80,59.981,1484501404,"201051344000645","219011344069620",29.64,23.00,0,335.14,422.60,239.1,228.8,1.083,609739.9,609739.9,20453,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501405,1498058.00
01/15/2017 12:30,2,4.080,ACTIVE,213.29,365.49,59.981,1484501404,"274151322000085","219011344069620",32.36,21.80,0,345.06,386.23,133.4,126.9,0.508,840963.4,840963.4,20595,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501406,1498059.00
01/15/2017 12:30,2,7.783,ALERT,217.35,370.60,59.991,1484501404,"201051344000633","219011344069620",31.53,9.30,0,302.07,533.81,248.4,237.9,1.162,599084.0,599084.0,20824,0,0,0,L,1122011218,0,124.04,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501407,1498060.00
01/15/2017 12:30,2,0.195,ACTIVE,217.80,347.16,59.986,1484501404,"201051344000469","219011344069620",28.05,5.50,0,304.48,348.66,5.5,3.4,0.004,602023.3,602023.3,20804,0,0,0,L,1122011218,0,123.59,124.04,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501408,1498061.00
01/15/2017 12:30,2,0.172,ACTIVE,211.70,302.68,60.002,1484501404,"201051344000646","219011344069620",22.46,4.00,0,299.97,303.88,3.9,1.8,0.000,598865.3,598865.3,20787,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501409,1498062.00
01/15/2017 12:30,2,7.262,ACTIVE,213.51,379.32,59.981,1484501404,"274151322000052","219011344069620",29.42,40.20,0,329.13,394.95,216.3,206.8,0.840,868837.1,868837.1,20357,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501410,1498063.00
01/15/2017 12:30,2,0.160,ACTIVE,211.93,302.68,59.986,1484501404,"201051344000585","219011344069620",22.17,4.00,0,299.97,304.18,3.6,1.6,0.000,609486.4,609486.4,20849,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501411,1498064.00
01/15/2017 12:30,2,0.221,ACTIVE,212.16,338.14,59.965,1484501404,"201051344001230","219011344069620",28.37,7.30,0,318.91,354.97,6.4,4.2,0.013,602086.6,602086.6,20705,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501412,1498065.00
01/15/2017 12:30,2,0.176,ACTIVE,212.61,339.04,59.991,1484501404,"201051344000582","219011344069620",27.73,7.00,0,300.87,346.56,5.0,2.9,0.000,594179.2,594179.2,20819,0,0,0,L,1122011218,0,122.23,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501413,1498066.00
01/15/2017 12:30,2,0.207,ACTIVE,211.70,337.84,59.996,1484501404,"201051344000955","219011344069620",27.39,7.30,0,299.97,340.85,5.8,3.6,0.004,609344.9,609344.9,20777,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501414,1498067.00
01/15/2017 12:30,2,4.980,ACTIVE,213.51,441.84,59.986,1484501404,"274151322000094","219011344069620",40.83,34.80,0,414.49,483.92,205.2,196.1,0.787,715341.9,715341.9,21066,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501415,1498068.00
01/15/2017 12:30,2,6.016,ACTIVE,217.80,375.41,59.949,1484501404,"201051344000579","219011344069620",33.34,17.00,0,323.41,454.46,202.8,193.8,0.955,617314.7,617314.7,20725,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501416,1498069.00
01/15/2017 12:30,2,0.197,ACTIVE,211.93,338.14,59.986,1484501404,"201051344000890","219011344069620",27.89,7.70,0,300.27,342.35,5.6,3.5,0.004,606158.0,606158.0,20847,0,0,0,L,1122011218,0,122.01,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501417,1498070.00
01/15/2017 12:30,2,0.193,ACTIVE,212.38,339.34,59.991,1484501404,"201051344000438","219011344069620",28.21,8.00,0,299.97,341.75,5.5,3.4,0.004,607461.2,607461.2,20858,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501417,1498071.00
01/15/2017 12:30,2,0.213,ACTIVE,212.38,301.77,59.986,1484501404,"201051344000417","219011344069620",18.96,6.30,0,299.67,303.58,4.0,2.0,0.000,592699.9,592699.9,20972,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501418,1498072.00
01/15/2017 12:30,2,7.295,ACTIVE,213.29,371.51,59.981,1484501404,"274151322000083","219011344069620",29.30,40.20,0,328.22,394.35,216.3,206.9,0.866,860537.6,860537.6,20392,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501419,1498073.00
01/15/2017 12:30,2,3.646,ACTIVE,214.19,374.81,59.954,1484501404,"274151322000076","219011344069620",34.27,23.50,0,364.29,401.86,126.4,120.1,0.495,917397.3,917397.3,20503,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501420,1498074.00
01/15/2017 12:30,2,7.361,ALERT,216.90,373.01,59.991,1484501404,"201051344000868","219011344069620",32.44,7.70,0,304.78,507.66,241.7,231.4,1.096,600362.4,600362.4,20815,0,0,0,L,1122011218,0,123.36,123.59,0800,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501422,1498075.00
01/15/2017 12:30,2,3.312,ACTIVE,213.06,385.93,59.996,1484501404,"274151322000095","219011344069620",34.57,26.30,0,364.29,415.09,116.2,110.2,0.442,908440.0,908440.0,20568,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501423,1498076.00
01/15/2017 12:30,2,0.139,ACTIVE,217.58,310.79,59.991,1484501404,"201051344000988","219011344069620",21.19,7.70,0,302.98,311.99,3.0,1.0,0.000,564548.6,564548.6,20847,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501424,1498077.00
01/15/2017 12:30,2,0.148,ACTIVE,211.48,301.47,59.991,1484501404,"201051344001025","219011344069620",23.36,4.00,0,300.27,304.48,3.5,1.5,0.000,607662.7,607662.7,20877,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501425,1498078.00
01/15/2017 12:30,2,7.865,ACTIVE,217.80,370.00,59.996,1484501404,"201051344000458","219011344069620",29.94,22.30,0,335.44,422.90,238.3,228.0,1.114,610351.5,610351.5,20591,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501426,1498079.00
01/15/2017 12:30,2,7.928,ACTIVE,218.26,372.11,60.034,1484501404,"201051344000853","219011344069620",30.10,18.30,0,333.93,425.01,241.6,231.3,1.118,608989.3,608989.3,20524,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501426,1498080.00
01/15/2017 12:30,2,4.479,ACTIVE,212.38,350.17,60.002,1484501404,"201051344000685","219011344069620",21.93,13.30,0,332.13,378.12,99.3,93.9,0.468,606530.9,606530.9,20776,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501427,1498081.00
01/15/2017 12:30,2,0.207,ACTIVE,212.16,339.95,59.991,1484501404,"201051344000917","219011344069620",29.56,11.30,0,319.21,355.28,6.3,4.1,0.018,603582.5,603582.5,20789,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501428,1498082.00
01/15/2017 12:30,2,6.176,ACTIVE,212.38,359.48,60.002,1484501404,"201051344001145","219011344069620",31.31,17.00,0,330.03,404.27,195.9,187.2,0.915,609400.6,609400.6,20650,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501429,1498083.00
01/15/2017 12:30,2,0.176,ACTIVE,211.93,301.77,59.986,1484501404,"201051344000651","219011344069620",22.72,4.50,0,299.97,303.58,4.1,2.0,0.000,602220.9,602220.9,20823,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501430,1498084.00
01/15/2017 12:30,2,7.186,ACTIVE,213.06,365.19,59.986,1484501404,"274151322000088","219011344069620",29.26,31.30,0,329.43,393.45,212.9,203.5,0.813,825891.2,825891.2,20510,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501431,1498085.00
01/15/2017 12:30,2,4.846,ALERT,214.19,458.67,59.975,1484501404,"274151322000068","219011344069620",40.99,29.80,0,300.27,529.01,200.7,191.8,0.765,716258.8,716258.8,20966,0,0,0,L,1151911521,0,122.46,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501433,1498086.00
01/15/2017 12:30,2,0.150,ACTIVE,211.70,302.68,60.012,1484501404,"201051344001135","219011344069620",23.04,5.50,0,300.87,304.48,3.5,1.5,0.000,597870.1,597870.1,20871,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501434,1498087.00
01/15/2017 12:30,2,7.002,ALERT,216.00,372.11,59.986,1484501404,"201051344000594","219011344069620",32.60,9.70,0,305.38,482.42,231.0,221.1,1.047,612835.2,612835.2,20762,0,0,0,L,1122011218,0,123.14,122.68,0002,6,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501436,1498088.00
01/15/2017 12:30,2,0.164,ALERT,212.16,326.12,59.986,1484501404,"201051344001203","219011344069620",25.49,5.50,0,300.87,340.55,4.3,2.2,0.000,606073.1,606073.1,20871,0,0,0,L,1122011218,0,122.46,121.10,0002,3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501438,1498089.00
01/15/2017 12:30,2,4.068,ACTIVE,213.29,361.29,59.986,1484501404,"274151322000054","219011344069620",32.30,27.50,0,342.05,386.23,132.8,126.3,0.504,842186.3,842186.3,20589,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501439,1498090.00
01/15/2017 12:30,2,7.816,ALERT,216.90,370.90,60.002,1484501404,"201051344000867","219011344069620",31.27,10.30,0,303.58,529.61,247.3,236.7,1.127,599289.5,599289.5,20852,0,0,0,L,1122011218,0,123.81,123.36,0400,7,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501440,1498091.00
01/15/2017 12:30,2,0.219,ACTIVE,212.16,339.34,59.991,1484501404,"201051344001093","219011344069620",27.59,7.00,0,300.27,342.05,6.2,4.0,0.004,603005.7,603005.7,20788,0,0,0,L,1122011218,0,122.01,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501441,1498092.00
01/15/2017 12:30,2,7.951,ACTIVE,217.58,370.90,59.991,1484501404,"201051344000900","219011344069620",30.28,17.80,0,333.63,425.61,243.8,233.4,1.105,618158.7,618158.7,20445,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501442,1498093.00
01/15/2017 12:30,2,7.916,ACTIVE,217.35,368.20,59.991,1484501404,"201051344000648","219011344069620",29.36,23.00,0,334.84,422.60,235.3,225.2,1.078,607805.7,607805.7,20429,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501443,1498094.00
01/15/2017 12:30,2,0.330,ACTIVE,217.58,370.90,59.986,1484501404,"201051344000569","219011344069620",34.59,7.70,0,340.55,378.72,11.6,9.3,0.049,618786.8,618786.8,20456,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501444,1498095.00
01/15/2017 12:30,2,7.893,ACTIVE,217.80,368.20,59.991,1484501404,"201051344000983","219011344069620",29.92,21.30,0,333.63,424.11,239.1,228.8,1.127,611275.4,611275.4,20580,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501445,1498096.00
01/15/2017 12:30,2,0.316,ALERT,218.03,388.04,59.986,1484501404,"201051344001158","219011344069620",36.32,10.30,0,304.78,518.79,11.6,9.3,0.049,600095.9,600095.9,20771,0,0,0,L,1122011218,0,124.04,123.59,0800,10,0,0,0,0,0,0,4,1049,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501447,1498097.00
01/15/2017 12:30,2,7.947,ACTIVE,218.03,370.30,59.991,1484501404,"201051344000576","219011344069620",29.68,19.50,0,334.24,424.41,238.8,228.6,1.109,610439.0,610439.0,20479,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501448,1498098.00
01/15/2017 12:30,2,7.291,ACTIVE,213.51,376.92,59.986,1484501404,"274151322000087","219011344069620",29.28,47.50,0,321.01,396.15,216.1,206.6,0.831,814169.1,814169.1,20786,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484501449,1498099.00
01/15/2017 12:45,2,7.932,ACTIVE,218.03,367.90,60.012,1484502303,"201051344000645","219011344069620",29.76,23.30,0,335.14,423.50,239.1,228.8,1.083,609796.9,609796.9,20454,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502304,1498100.00
01/15/2017 12:45,2,5.920,ACTIVE,213.51,351.07,59.981,1484502303,"274151322000085","219011344069620",30.57,23.80,0,332.73,386.83,183.3,175.0,0.698,840999.5,840999.5,20596,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502305,1498101.00
01/15/2017 12:45,2,7.787,ALERT,217.35,370.00,59.981,1484502303,"201051344000633","219011344069620",30.04,15.30,0,304.78,428.01,236.8,226.6,1.109,599141.5,599141.5,20826,0,0,0,L,1122011218,0,124.04,123.81,0002,15,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502307,1498102.00
01/15/2017 12:45,2,0.789,ALERT,218.26,393.45,59.965,1484502303,"201051344000469","219011344069620",36.46,6.70,0,307.78,441.24,29.1,26.1,0.203,602029.8,602029.8,20805,0,0,0,L,1122011218,0,123.59,124.49,0002,6,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502309,1498103.00
01/15/2017 12:45,2,0.180,ACTIVE,212.38,302.68,59.986,1484502303,"201051344000646","219011344069620",21.73,4.00,0,300.27,304.48,4.0,1.9,0.000,598865.7,598865.7,20788,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502310,1498104.00
01/15/2017 12:45,2,7.320,ACTIVE,213.74,358.28,59.981,1484502303,"274151322000052","219011344069620",29.40,40.60,0,329.43,398.56,217.9,208.4,0.866,868889.0,868889.0,20358,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502311,1498105.00
01/15/2017 12:45,2,0.160,ACTIVE,212.61,302.98,59.975,1484502303,"201051344000585","219011344069620",22.28,4.50,0,300.27,304.78,3.6,1.6,0.000,609486.7,609486.7,20850,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502312,1498106.00
01/15/2017 12:45,2,0.223,ACTIVE,212.61,338.44,59.981,1484502303,"201051344001230","219011344069620",28.53,7.30,0,325.82,348.66,6.4,4.3,0.013,602087.7,602087.7,20706,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502313,1498107.00
01/15/2017 12:45,2,0.182,ALERT,213.51,339.34,59.996,1484502303,"201051344000582","219011344069620",27.81,7.00,0,300.87,353.77,5.1,3.0,0.000,594179.9,594179.9,20820,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502314,1498108.00
01/15/2017 12:45,2,0.230,ALERT,212.38,338.14,59.986,1484502303,"201051344000955","219011344069620",24.89,7.70,0,299.97,341.45,5.9,3.7,0.004,609345.8,609345.8,20778,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502316,1498109.00
01/15/2017 12:45,2,4.973,ACTIVE,213.29,454.46,59.981,1484502303,"274151322000094","219011344069620",40.79,35.00,0,412.38,485.12,205.5,196.4,0.800,715391.0,715391.0,21067,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502317,1498110.00
01/15/2017 12:45,2,7.570,ACTIVE,218.03,368.80,59.986,1484502303,"201051344000579","219011344069620",30.57,22.30,0,336.34,422.60,234.2,224.2,1.100,617368.1,617368.1,20726,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502318,1498111.00
01/15/2017 12:45,2,0.201,ALERT,212.38,337.84,59.991,1484502303,"201051344000890","219011344069620",27.91,7.30,0,300.57,341.45,5.7,3.6,0.000,606158.9,606158.9,20848,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502320,1498112.00
01/15/2017 12:45,2,0.195,ALERT,212.61,338.74,59.986,1484502303,"201051344000438","219011344069620",28.41,8.00,0,300.27,342.35,5.7,3.6,0.004,607462.1,607462.1,20859,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502322,1498113.00
01/15/2017 12:45,2,0.219,ACTIVE,212.83,302.07,59.991,1484502303,"201051344000417","219011344069620",18.71,6.00,0,299.67,303.88,4.2,2.1,0.000,592700.4,592700.4,20973,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502322,1498114.00
01/15/2017 12:45,2,7.305,ACTIVE,213.06,368.80,59.991,1484502303,"274151322000083","219011344069620",29.44,40.80,0,329.43,394.95,217.7,208.2,0.884,860589.6,860589.6,20393,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502323,1498115.00
01/15/2017 12:45,2,4.643,ACTIVE,214.41,370.00,59.986,1484502303,"274151322000076","219011344069620",33.75,25.80,0,359.78,403.37,158.8,151.3,0.623,917431.6,917431.6,20504,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502324,1498116.00
01/15/2017 12:45,2,7.941,ALERT,216.90,366.70,60.012,1484502303,"201051344000868","219011344069620",30.04,12.70,0,307.48,520.89,241.6,231.3,1.105,600420.1,600420.1,20817,0,0,0,L,1122011218,0,123.36,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502326,1498117.00
01/15/2017 12:45,2,7.729,ACTIVE,213.51,380.82,59.965,1484502303,"274151322000095","219011344069620",30.26,31.50,0,328.52,402.46,236.6,226.5,0.897,908480.2,908480.2,20569,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502327,1498118.00
01/15/2017 12:45,2,4.787,ACTIVE,218.03,358.28,60.018,1484502303,"201051344000988","219011344069620",22.17,12.30,0,306.58,396.75,107.2,101.5,0.495,564566.2,564566.2,20848,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502328,1498119.00
01/15/2017 12:45,2,0.148,ACTIVE,212.38,302.37,59.986,1484502303,"201051344001025","219011344069620",23.54,4.50,0,299.67,305.38,3.6,1.5,0.000,607663.0,607663.0,20878,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502329,1498120.00
01/15/2017 12:45,2,7.992,ACTIVE,218.03,369.40,59.986,1484502303,"201051344000458","219011344069620",29.42,23.80,0,335.14,423.50,238.1,227.9,1.114,610408.7,610408.7,20592,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502330,1498121.00
01/15/2017 12:45,2,7.936,ACTIVE,218.48,370.60,59.991,1484502303,"201051344000853","219011344069620",29.98,19.50,0,335.14,425.61,240.6,230.3,1.114,609047.2,609047.2,20525,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502331,1498122.00
01/15/2017 12:45,2,2.973,ACTIVE,212.83,356.48,59.991,1484502303,"201051344000685","219011344069620",22.76,13.00,0,318.61,390.44,68.3,64.0,0.597,606550.7,606550.7,20777,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502332,1498123.00
