ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 12:45,2,0.211,ACTIVE,213.06,339.95,59.981,1484502303,"201051344000917","219011344069620",29.72,11.30,0,327.32,348.96,6.4,4.2,0.013,603583.6,603583.6,20790,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502333,1498124.00
01/15/2017 12:45,2,4.652,ACTIVE,212.83,376.31,59.996,1484502303,"201051344001145","219011344069620",33.64,17.80,0,330.93,409.08,158.1,150.6,0.734,609443.1,609443.1,20651,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502333,1498125.00
01/15/2017 12:45,2,0.199,ACTIVE,212.83,302.07,60.012,1484502303,"201051344000651","219011344069620",19.94,5.00,0,299.97,304.18,4.0,2.0,0.000,602221.4,602221.4,20824,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502334,1498126.00
01/15/2017 12:45,2,7.246,ACTIVE,213.29,378.72,59.986,1484502303,"274151322000088","219011344069620",29.18,32.60,0,329.73,394.05,213.8,204.4,0.813,825942.5,825942.5,20511,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502335,1498127.00
01/15/2017 12:45,2,4.799,ACTIVE,214.64,456.27,59.991,1484502303,"274151322000068","219011344069620",41.69,33.00,0,413.29,485.72,202.8,193.8,0.782,716307.5,716307.5,20968,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502336,1498128.00
01/15/2017 12:45,2,0.148,ACTIVE,212.16,302.68,59.991,1484502303,"201051344001135","219011344069620",23.12,6.00,0,300.57,305.08,3.5,1.5,0.000,597870.4,597870.4,20872,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502337,1498129.00
01/15/2017 12:45,2,7.789,ACTIVE,216.22,368.50,59.981,1484502303,"201051344000594","219011344069620",30.22,15.50,0,334.24,425.91,238.2,228.0,1.083,612891.3,612891.3,20764,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502338,1498130.00
01/15/2017 12:45,2,3.764,ALERT,213.06,381.73,59.996,1484502303,"201051344001203","219011344069620",34.59,11.00,0,299.67,541.03,132.0,125.5,0.623,606091.7,606091.7,20873,0,0,0,L,1122011218,0,122.91,121.33,0400,6,0,0,0,0,0,0,16,1799,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502340,1498131.00
01/15/2017 12:45,2,4.512,ACTIVE,213.51,370.60,60.012,1484502303,"274151322000054","219011344069620",31.89,28.80,0,338.14,384.43,145.7,138.7,0.552,842219.5,842219.5,20590,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502341,1498132.00
01/15/2017 12:45,2,7.836,ACTIVE,217.35,369.70,59.991,1484502303,"201051344000867","219011344069620",29.76,15.00,0,318.00,485.12,236.1,225.9,1.096,599326.9,599326.9,20854,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502342,1498133.00
01/15/2017 12:45,2,6.158,ALERT,212.83,364.89,60.012,1484502303,"201051344001093","219011344069620",31.95,11.30,0,299.97,422.60,199.1,190.2,0.906,603031.2,603031.2,20789,0,0,0,L,1122011218,0,122.23,121.55,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502343,1498134.00
01/15/2017 12:45,2,7.924,ACTIVE,218.03,370.00,60.002,1484502303,"201051344000900","219011344069620",30.38,19.50,0,333.33,425.61,243.7,233.2,1.087,618217.1,618217.1,20446,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502344,1498135.00
01/15/2017 12:45,2,7.906,ACTIVE,217.80,370.30,60.028,1484502303,"201051344000648","219011344069620",29.42,23.80,0,333.63,423.81,235.5,225.4,1.078,607862.1,607862.1,20430,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502345,1498136.00
01/15/2017 12:45,2,0.346,ACTIVE,217.80,373.91,59.991,1484502303,"201051344000569","219011344069620",34.93,8.50,0,342.95,380.22,12.2,9.9,0.053,618789.2,618789.2,20457,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502346,1498137.00
01/15/2017 12:45,2,7.930,ACTIVE,218.26,371.21,59.996,1484502303,"201051344000983","219011344069620",29.72,21.50,0,333.93,424.41,238.5,228.3,1.109,611332.7,611332.7,20581,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502347,1498138.00
01/15/2017 12:45,2,1.125,ACTIVE,218.26,351.67,59.996,1484502303,"201051344001158","219011344069620",22.92,12.00,0,342.95,403.97,26.1,23.2,0.199,600098.8,600098.8,20773,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502348,1498139.00
01/15/2017 12:45,2,7.887,ACTIVE,218.26,372.71,59.996,1484502303,"201051344000576","219011344069620",29.84,20.00,0,334.84,425.31,238.3,228.0,1.096,610496.2,610496.2,20480,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502349,1498140.00
01/15/2017 12:45,2,7.252,ACTIVE,213.51,378.12,59.981,1484502303,"274151322000087","219011344069620",29.58,46.80,0,330.33,393.75,217.4,208.0,0.835,814221.1,814221.1,20787,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484502350,1498141.00
01/15/2017 13:00,2,7.977,ACTIVE,218.26,369.10,60.023,1484503203,"201051344000645","219011344069620",29.42,24.80,0,335.74,423.20,237.4,227.3,1.074,609853.7,609853.7,20455,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503204,1498142.00
01/15/2017 13:00,2,6.646,ACTIVE,213.96,357.08,59.975,1484503203,"274151322000085","219011344069620",29.72,26.80,0,331.53,390.74,199.9,191.0,0.765,841045.5,841045.5,20597,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503205,1498143.00
01/15/2017 13:00,2,6.973,ACTIVE,217.80,368.80,59.986,1484503203,"201051344000633","219011344069620",31.25,18.30,0,333.63,422.60,220.8,211.2,1.043,599196.1,599196.1,20828,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503206,1498144.00
01/15/2017 13:00,2,1.873,ACTIVE,218.48,391.64,59.981,1484503203,"201051344000469","219011344069620",35.36,7.70,0,342.35,418.39,67.1,62.9,0.552,602041.2,602041.2,20807,0,0,0,L,1122011218,0,123.81,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503207,1498145.00
01/15/2017 13:00,2,0.188,ACTIVE,213.29,303.88,59.991,1484503203,"201051344000646","219011344069620",21.59,4.00,0,300.27,305.08,4.1,2.0,0.000,598866.2,598866.2,20789,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503208,1498146.00
01/15/2017 13:00,2,7.248,ACTIVE,213.74,367.00,59.975,1484503203,"274151322000052","219011344069620",29.58,41.50,0,330.03,399.16,217.1,207.6,0.862,868940.7,868940.7,20359,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503209,1498147.00
01/15/2017 13:00,2,0.162,ACTIVE,213.96,304.78,59.991,1484503203,"201051344000585","219011344069620",22.66,5.00,0,300.87,305.68,3.7,1.7,0.000,609487.1,609487.1,20851,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503210,1498148.00
01/15/2017 13:00,2,6.238,ALERT,213.51,362.49,59.986,1484503203,"201051344001230","219011344069620",31.77,11.70,0,302.37,511.27,200.7,191.8,0.919,602107.6,602107.6,20707,0,0,0,L,1122011218,0,122.91,121.55,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503212,1498149.00
01/15/2017 13:00,2,0.398,ACTIVE,214.19,341.75,59.991,1484503203,"201051344000582","219011344069620",23.20,7.00,0,301.17,442.44,9.4,7.1,0.044,594181.3,594181.3,20822,0,0,0,L,1122011218,0,122.91,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503213,1498150.00
01/15/2017 13:00,2,0.234,ACTIVE,213.06,339.65,59.991,1484503203,"201051344000955","219011344069620",24.25,7.70,0,299.97,342.95,5.8,3.6,0.000,609346.7,609346.7,20780,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503214,1498151.00
01/15/2017 13:00,2,4.936,ACTIVE,213.96,451.76,59.970,1484503203,"274151322000094","219011344069620",41.27,35.20,0,411.18,484.22,206.1,197.0,0.791,715439.7,715439.7,21068,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503215,1498152.00
01/15/2017 13:00,2,7.744,ACTIVE,218.71,369.70,59.949,1484503203,"201051344000579","219011344069620",29.76,25.00,0,336.04,423.20,233.3,223.3,1.096,617423.8,617423.8,20727,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503215,1498153.00
01/15/2017 13:00,2,5.924,ALERT,213.51,371.21,60.018,1484503203,"201051344000890","219011344069620",32.76,11.30,0,300.57,434.63,196.4,187.6,0.919,606178.3,606178.3,20850,0,0,0,L,1122011218,0,122.68,121.33,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503217,1498154.00
01/15/2017 13:00,2,0.203,ACTIVE,213.51,340.55,59.981,1484503203,"201051344000438","219011344069620",27.43,8.50,0,300.27,342.95,5.7,3.6,0.004,607462.9,607462.9,20861,0,0,0,L,1122011218,0,122.91,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503218,1498155.00
01/15/2017 13:00,2,0.221,ACTIVE,213.51,303.28,59.991,1484503203,"201051344000417","219011344069620",19.16,6.30,0,300.27,304.78,4.3,2.2,0.000,592701.0,592701.0,20974,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503219,1498156.00
01/15/2017 13:00,2,7.242,ACTIVE,213.51,370.60,59.986,1484503203,"274151322000083","219011344069620",29.62,41.30,0,329.73,394.95,217.1,207.6,0.857,860641.2,860641.2,20394,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503220,1498157.00
01/15/2017 13:00,2,5.746,ACTIVE,214.64,367.90,59.981,1484503203,"274151322000076","219011344069620",32.94,28.80,0,351.07,402.16,191.6,183.0,0.751,917473.1,917473.1,20505,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503221,1498158.00
01/15/2017 13:00,2,7.848,ACTIVE,217.13,370.30,59.986,1484503203,"201051344000868","219011344069620",30.16,14.70,0,333.33,423.20,239.7,229.5,1.087,600477.1,600477.1,20819,0,0,0,L,1122011218,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503222,1498159.00
01/15/2017 13:00,2,7.680,ACTIVE,213.06,355.28,59.970,1484503203,"274151322000095","219011344069620",30.47,35.80,0,329.13,400.36,236.9,226.7,0.902,908536.4,908536.4,20570,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503223,1498160.00
01/15/2017 13:00,2,6.051,ACTIVE,218.26,360.69,59.975,1484503203,"201051344000988","219011344069620",21.19,15.50,0,341.75,389.54,130.1,123.6,0.614,564593.9,564593.9,20849,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503224,1498161.00
01/15/2017 13:00,2,0.150,ACTIVE,213.51,303.88,59.938,1484503203,"201051344001025","219011344069620",23.87,5.00,0,299.97,305.98,3.6,1.6,0.000,607663.4,607663.4,20879,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503224,1498162.00
01/15/2017 13:00,2,7.893,ACTIVE,218.26,369.70,59.975,1484503203,"201051344000458","219011344069620",29.60,24.80,0,335.44,423.20,236.6,226.5,1.109,610465.0,610465.0,20593,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503225,1498163.00
01/15/2017 13:00,2,7.785,ACTIVE,218.93,373.31,60.002,1484503203,"201051344000853","219011344069620",30.34,22.00,0,341.45,425.31,239.0,228.8,1.109,609104.1,609104.1,20526,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503226,1498164.00
01/15/2017 13:00,2,0.879,ACTIVE,213.96,345.66,60.018,1484503203,"201051344000685","219011344069620",23.36,11.70,0,330.93,384.73,20.9,18.2,0.164,606561.1,606561.1,20778,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503227,1498165.00
01/15/2017 13:00,2,3.246,ACTIVE,213.96,381.73,59.949,1484503203,"201051344000917","219011344069620",34.63,15.80,0,330.63,444.54,114.1,108.2,0.530,603613.0,603613.0,20791,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503228,1498166.00
01/15/2017 13:00,2,3.098,ACTIVE,213.74,380.52,59.970,1484503203,"201051344001145","219011344069620",34.67,17.80,0,350.47,409.98,108.5,102.8,0.495,609475.0,609475.0,20652,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503229,1498167.00
01/15/2017 13:00,2,0.201,ACTIVE,213.74,303.58,59.981,1484503203,"201051344000651","219011344069620",20.16,5.50,0,300.27,305.08,4.1,2.1,0.000,602221.9,602221.9,20825,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503230,1498168.00
01/15/2017 13:00,2,7.201,ACTIVE,213.51,352.57,59.970,1484503203,"274151322000088","219011344069620",29.28,32.60,0,330.33,393.75,213.3,203.9,0.809,825993.1,825993.1,20512,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503231,1498169.00
01/15/2017 13:00,2,4.850,ACTIVE,214.64,451.16,59.965,1484503203,"274151322000068","219011344069620",41.43,35.40,0,411.78,487.53,204.1,195.1,0.791,716355.7,716355.7,20969,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503232,1498170.00
01/15/2017 13:00,2,0.150,ACTIVE,213.29,304.18,59.975,1484503203,"201051344001135","219011344069620",23.30,6.30,0,300.87,305.98,3.5,1.5,0.000,597870.8,597870.8,20873,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503233,1498171.00
01/15/2017 13:00,2,7.711,ACTIVE,216.45,367.90,59.965,1484503203,"201051344000594","219011344069620",30.14,20.30,0,333.93,420.20,235.2,225.1,1.078,612947.6,612947.6,20765,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503234,1498172.00
01/15/2017 13:00,2,2.721,ACTIVE,213.96,382.93,59.965,1484503203,"201051344001203","219011344069620",35.11,14.00,0,356.48,414.79,96.7,91.4,0.455,606119.7,606119.7,20875,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503235,1498173.00
01/15/2017 13:00,2,4.992,ACTIVE,213.74,354.97,59.965,1484503203,"274151322000054","219011344069620",31.47,29.30,0,333.93,383.53,159.1,151.6,0.610,842255.4,842255.4,20591,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503236,1498174.00
01/15/2017 13:00,2,7.730,ACTIVE,217.58,370.00,59.970,1484503203,"201051344000867","219011344069620",30.02,19.50,0,334.54,421.10,234.8,224.7,1.061,599382.7,599382.7,20855,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503237,1498175.00
01/15/2017 13:00,2,6.291,ACTIVE,213.74,360.69,59.996,1484503203,"201051344001093","219011344069620",31.25,14.30,0,330.03,409.38,199.1,190.2,0.915,603078.5,603078.5,20791,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503237,1498176.00
01/15/2017 13:00,2,7.936,ACTIVE,218.03,371.21,59.970,1484503203,"201051344000900","219011344069620",30.24,19.30,0,333.33,426.21,242.8,232.5,1.100,618274.9,618274.9,20447,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503238,1498177.00
01/15/2017 13:00,2,7.857,ACTIVE,218.03,370.90,59.991,1484503203,"201051344000648","219011344069620",29.42,24.00,0,334.84,424.11,234.0,224.0,1.069,607917.8,607917.8,20431,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503239,1498178.00
01/15/2017 13:00,2,0.340,ACTIVE,218.26,373.61,59.970,1484503203,"201051344000569","219011344069620",34.89,9.70,0,343.25,381.12,12.0,9.7,0.053,618791.7,618791.7,20458,0,0,0,L,1122011218,0,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503240,1498179.00
01/15/2017 13:00,2,7.861,ACTIVE,218.48,370.90,59.954,1484503203,"201051344000983","219011344069620",29.78,23.30,0,334.54,423.81,237.0,226.8,1.105,611389.0,611389.0,20582,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503241,1498180.00
01/15/2017 13:00,2,1.904,ACTIVE,218.48,358.28,59.975,1484503203,"201051344001158","219011344069620",22.58,13.70,0,341.75,376.01,43.5,40.1,0.354,600106.5,600106.5,20774,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503242,1498181.00
01/15/2017 13:00,2,7.855,ACTIVE,218.48,370.00,59.938,1484503203,"201051344000576","219011344069620",29.80,22.00,0,335.44,425.01,237.1,226.9,1.074,610552.6,610552.6,20481,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503243,1498182.00
01/15/2017 13:00,2,7.289,ACTIVE,213.74,380.82,59.954,1484503203,"274151322000087","219011344069620",29.38,47.50,0,329.73,394.05,216.8,207.3,0.831,814272.4,814272.4,20788,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484503244,1498183.00
01/15/2017 13:15,2,7.881,ACTIVE,219.39,373.91,59.996,1484504103,"201051344000645","219011344069620",29.28,24.30,0,336.34,423.81,233.7,223.7,1.030,609910.1,609910.1,20456,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504104,1498184.00
01/15/2017 13:15,2,7.107,ACTIVE,214.41,355.58,60.002,1484504103,"274151322000085","219011344069620",28.37,28.50,0,331.83,394.95,204.4,195.4,0.782,841094.1,841094.1,20598,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504105,1498185.00
01/15/2017 13:15,2,7.660,ALERT,218.71,370.30,59.996,1484504103,"201051344000633","219011344069620",29.94,19.50,0,306.58,479.11,232.1,222.1,1.087,599248.2,599248.2,20829,0,0,0,L,1122011218,0,124.72,124.27,0800,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504107,1498186.00
01/15/2017 13:15,2,1.498,ACTIVE,219.61,388.34,60.023,1484504103,"201051344000469","219011344069620",35.38,8.50,0,366.10,419.60,53.6,49.8,0.420,602055.1,602055.1,20808,0,0,0,L,1122011218,0,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504108,1498187.00
01/15/2017 13:15,2,0.186,ACTIVE,213.29,304.18,59.996,1484504103,"201051344000646","219011344069620",22.07,5.00,0,301.17,306.28,4.1,2.1,0.000,598866.7,598866.7,20790,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504109,1498188.00
01/15/2017 13:15,2,7.191,ACTIVE,214.19,380.82,59.996,1484504103,"274151322000052","219011344069620",29.38,40.40,0,330.03,399.16,213.8,204.5,0.840,868992.2,868992.2,20360,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504110,1498189.00
01/15/2017 13:15,2,0.164,ACTIVE,213.74,304.48,60.002,1484504103,"201051344000585","219011344069620",22.76,6.00,0,302.07,305.68,3.8,1.8,0.000,609487.5,609487.5,20852,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504111,1498190.00
01/15/2017 13:15,2,6.238,ACTIVE,213.51,360.69,60.007,1484504103,"201051344001230","219011344069620",30.87,16.30,0,330.63,407.27,194.9,186.2,0.910,602154.8,602154.8,20709,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504112,1498191.00
01/15/2017 13:15,2,0.547,ACTIVE,214.41,343.25,60.002,1484504103,"201051344000582","219011344069620",23.34,7.00,0,336.34,348.36,12.9,10.6,0.080,594183.4,594183.4,20823,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504113,1498192.00
01/15/2017 13:15,2,0.234,ALERT,213.51,339.95,59.996,1484504103,"201051344000955","219011344069620",24.33,7.70,0,301.17,343.25,5.8,3.7,0.000,609347.6,609347.6,20781,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504115,1498193.00
01/15/2017 13:15,2,4.920,ACTIVE,214.41,452.36,59.975,1484504103,"274151322000094","219011344069620",40.20,34.00,0,417.19,486.02,201.4,192.4,0.787,715488.2,715488.2,21069,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504115,1498194.00
01/15/2017 13:15,2,7.660,ACTIVE,219.61,369.40,60.007,1484504103,"201051344000579","219011344069620",29.68,26.30,0,336.34,424.41,230.1,220.2,1.069,617479.2,617479.2,20728,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504116,1498195.00
01/15/2017 13:15,2,5.986,ACTIVE,213.74,360.08,60.012,1484504103,"201051344000890","219011344069620",31.71,16.00,0,330.93,413.59,192.3,183.6,0.879,606225.8,606225.8,20852,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504117,1498196.00
01/15/2017 13:15,2,0.199,ALERT,213.96,341.45,59.996,1484504103,"201051344000438","219011344069620",28.55,8.00,0,301.47,343.85,5.8,3.7,0.009,607463.8,607463.8,20862,0,0,0,L,1122011218,0,123.14,122.23,0002,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504119,1498197.00
01/15/2017 13:15,2,0.221,ACTIVE,213.96,303.58,60.002,1484504103,"201051344000417","219011344069620",18.94,6.00,0,301.17,305.08,4.2,2.2,0.000,592701.5,592701.5,20975,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504120,1498198.00
01/15/2017 13:15,2,7.252,ACTIVE,214.19,372.11,59.991,1484504103,"274151322000083","219011344069620",29.14,41.30,0,329.13,397.66,213.9,204.5,0.849,860692.8,860692.8,20395,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504121,1498199.00
01/15/2017 13:15,2,6.283,ACTIVE,215.09,360.69,59.991,1484504103,"274151322000076","219011344069620",32.24,31.30,0,343.85,402.77,205.2,196.1,0.809,917520.8,917520.8,20506,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504122,1498200.00
01/15/2017 13:15,2,7.711,ACTIVE,214.19,355.58,59.991,1484504103,"274151322000095","219011344069620",29.72,36.80,0,329.13,399.76,232.0,222.0,0.879,908592.6,908592.6,20571,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504124,1498201.00
01/15/2017 13:15,2,7.076,ACTIVE,219.39,362.79,59.996,1484504103,"201051344000988","219011344069620",20.38,17.30,0,342.35,397.35,145.9,138.9,0.676,564626.9,564626.9,20850,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504125,1498202.00
01/15/2017 13:15,2,0.150,ACTIVE,213.74,303.88,59.996,1484504103,"201051344001025","219011344069620",23.95,5.00,0,301.77,306.28,3.7,1.6,0.000,607663.8,607663.8,20880,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504126,1498203.00
01/15/2017 13:15,2,7.717,ACTIVE,219.39,370.60,60.002,1484504103,"201051344000458","219011344069620",29.90,25.30,0,336.34,424.11,233.4,223.3,1.069,610521.4,610521.4,20594,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504127,1498204.00
01/15/2017 13:15,2,7.881,ACTIVE,220.06,374.51,59.996,1484504103,"201051344000853","219011344069620",29.42,22.30,0,340.55,425.31,234.9,224.8,1.052,609160.9,609160.9,20527,0,0,0,L,1122011218,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504128,1498205.00
01/15/2017 13:15,2,6.396,ACTIVE,214.19,355.28,59.996,1484504103,"201051344000685","219011344069620",19.90,12.70,0,325.82,418.39,129.0,122.6,0.610,606568.4,606568.4,20779,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504129,1498206.00
01/15/2017 13:15,2,2.268,ACTIVE,213.96,379.92,60.002,1484504103,"201051344000917","219011344069620",34.83,17.00,0,361.59,408.18,79.7,75.0,0.367,603635.1,603635.1,20792,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504129,1498207.00
01/15/2017 13:15,2,6.355,ACTIVE,213.96,358.88,59.991,1484504103,"201051344001145","219011344069620",30.47,19.00,0,311.09,419.60,196.2,187.4,0.902,609508.9,609508.9,20653,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504130,1498208.00
01/15/2017 13:15,2,0.170,ACTIVE,213.96,304.18,60.007,1484504103,"201051344000651","219011344069620",23.82,6.00,0,301.77,305.38,4.1,2.0,0.000,602222.4,602222.4,20826,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504131,1498209.00
01/15/2017 13:15,2,7.035,ACTIVE,214.19,357.38,59.965,1484504103,"274151322000088","219011344069620",29.38,33.50,0,330.33,397.96,209.1,199.9,0.795,826043.8,826043.8,20513,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504132,1498210.00
01/15/2017 13:15,2,4.865,ACTIVE,215.09,438.53,59.991,1484504103,"274151322000068","219011344069620",40.49,34.80,0,416.29,486.32,200.5,191.6,0.769,716404.0,716404.0,20970,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504133,1498211.00
01/15/2017 13:15,2,0.148,ACTIVE,213.51,304.48,59.996,1484504103,"201051344001135","219011344069620",23.30,6.70,0,302.37,306.28,3.5,1.5,0.000,597871.2,597871.2,20874,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504134,1498212.00
01/15/2017 13:15,2,7.787,ACTIVE,217.58,370.60,59.991,1484504103,"201051344000594","219011344069620",29.40,24.30,0,333.63,419.60,231.8,221.8,1.056,613003.6,613003.6,20766,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504135,1498213.00
01/15/2017 13:15,2,6.176,ACTIVE,213.96,353.17,59.996,1484504103,"201051344001203","219011344069620",20.30,14.00,0,329.73,422.60,126.9,120.5,0.592,606139.1,606139.1,20876,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504136,1498214.00
01/15/2017 13:15,2,5.557,ACTIVE,213.96,369.40,59.986,1484504103,"274151322000054","219011344069620",30.57,31.30,0,333.63,385.93,171.8,163.9,0.658,842295.1,842295.1,20592,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504137,1498215.00
01/15/2017 13:15,2,7.746,ACTIVE,218.26,369.10,59.996,1484504103,"201051344000867","219011344069620",29.32,21.30,0,334.54,421.70,229.9,220.0,1.047,599438.5,599438.5,20856,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504138,1498216.00
01/15/2017 13:15,2,6.197,ACTIVE,214.19,361.29,60.023,1484504103,"201051344001093","219011344069620",31.17,15.50,0,330.03,402.77,195.6,186.9,0.888,603125.8,603125.8,20792,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504139,1498217.00
01/15/2017 13:15,2,7.760,ACTIVE,218.93,373.31,59.996,1484504103,"201051344000900","219011344069620",30.36,19.30,0,334.84,462.28,238.4,228.2,1.065,618331.0,618331.0,20448,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504140,1498218.00
01/15/2017 13:15,2,7.771,ACTIVE,218.93,370.60,59.981,1484504103,"201051344000648","219011344069620",29.36,24.30,0,336.04,424.11,230.9,220.9,1.047,607973.6,607973.6,20432,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504141,1498219.00
01/15/2017 13:15,2,1.939,ACTIVE,219.39,392.55,59.996,1484504103,"201051344000569","219011344069620",35.38,11.30,0,344.15,418.39,69.5,65.1,0.544,618795.4,618795.4,20459,0,0,0,L,1122011218,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504142,1498220.00
01/15/2017 13:15,2,7.752,ACTIVE,219.39,372.41,59.996,1484504103,"201051344000983","219011344069620",29.84,23.50,0,335.14,424.71,234.3,224.2,1.096,611445.6,611445.6,20583,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504143,1498221.00
01/15/2017 13:15,2,7.666,ACTIVE,219.61,371.81,59.996,1484504103,"201051344001158","219011344069620",29.46,17.80,0,340.55,421.70,228.7,218.8,1.052,600134.1,600134.1,20775,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504144,1498222.00
01/15/2017 13:15,2,7.734,ACTIVE,219.61,372.71,60.007,1484504103,"201051344000576","219011344069620",29.76,21.80,0,335.74,424.41,232.9,222.9,1.065,610609.1,610609.1,20482,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504145,1498223.00
01/15/2017 13:15,2,7.242,ACTIVE,214.41,357.68,59.996,1484504103,"274151322000087","219011344069620",28.92,45.80,0,331.23,395.55,212.0,202.7,0.809,814323.8,814323.8,20789,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504146,1498224.00
01/15/2017 13:15,2,7.742,ACTIVE,218.03,369.10,59.986,1484504103,"201051344000868","219011344069620",29.78,16.30,0,333.93,423.50,233.3,223.2,1.056,600535.3,600535.3,20820,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484504147,1498225.00
01/15/2017 13:30,2,7.754,ACTIVE,219.39,371.21,59.986,1484505003,"201051344000645","219011344069620",29.44,25.00,0,341.75,422.60,231.1,221.1,1.034,609965.3,609965.3,20457,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505004,1498226.00
01/15/2017 13:30,2,7.004,ACTIVE,213.74,354.37,59.970,1484505003,"274151322000085","219011344069620",27.99,31.30,0,331.83,392.25,198.4,189.6,0.756,841141.9,841141.9,20599,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505005,1498227.00
01/15/2017 13:30,2,7.588,ACTIVE,218.48,369.10,59.986,1484505003,"201051344000633","219011344069620",29.64,21.80,0,340.85,422.60,227.7,217.9,1.069,599302.8,599302.8,20831,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505006,1498228.00
01/15/2017 13:30,2,2.969,ACTIVE,219.84,377.52,60.018,1484505003,"201051344000469","219011344069620",34.33,12.00,0,357.68,419.90,103.2,97.7,0.477,602072.9,602072.9,20809,0,0,0,L,1122011218,0,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505007,1498229.00
01/15/2017 13:30,2,0.188,ACTIVE,213.96,305.08,59.981,1484505003,"201051344000646","219011344069620",21.87,6.30,0,301.77,309.29,4.2,2.1,0.000,598867.2,598867.2,20791,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505008,1498230.00
01/15/2017 13:30,2,7.021,ACTIVE,214.41,373.91,59.981,1484505003,"274151322000052","219011344069620",29.38,41.80,0,330.33,398.26,209.0,199.8,0.826,869042.3,869042.3,20361,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505009,1498231.00
01/15/2017 13:30,2,0.164,ACTIVE,214.41,305.68,59.986,1484505003,"201051344000585","219011344069620",22.68,7.00,0,302.37,306.88,3.8,1.8,0.000,609488.0,609488.0,20853,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505010,1498232.00
01/15/2017 13:30,2,6.166,ACTIVE,213.96,359.78,59.986,1484505003,"201051344001230","219011344069620",30.43,19.50,0,330.33,401.86,190.0,181.4,0.893,602200.4,602200.4,20710,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505011,1498233.00
01/15/2017 13:30,2,1.604,ACTIVE,214.87,349.86,59.986,1484505003,"201051344000582","219011344069620",22.90,8.00,0,335.44,365.80,37.1,33.9,0.296,594188.8,594188.8,20824,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505011,1498234.00
01/15/2017 13:30,2,4.527,ACTIVE,213.96,350.47,59.991,1484505003,"201051344000955","219011344069620",21.81,10.70,0,301.77,395.25,100.0,94.6,0.468,609357.2,609357.2,20783,0,0,0,L,1122011218,0,122.68,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505012,1498235.00
01/15/2017 13:30,2,4.771,ACTIVE,213.96,439.13,59.975,1484505003,"274151322000094","219011344069620",40.35,36.50,0,409.68,480.31,194.5,185.8,0.765,715535.2,715535.2,21070,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505013,1498236.00
01/15/2017 13:30,2,7.604,ACTIVE,219.84,372.11,60.007,1484505003,"201051344000579","219011344069620",29.38,26.80,0,341.45,421.70,226.4,216.6,1.047,617533.4,617533.4,20729,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505014,1498237.00
01/15/2017 13:30,2,4.076,ACTIVE,213.96,373.01,59.986,1484505003,"201051344000890","219011344069620",33.46,19.30,0,331.83,405.17,138.3,131.6,0.641,606265.4,606265.4,20853,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505015,1498238.00
01/15/2017 13:30,2,0.203,ACTIVE,214.19,340.85,59.986,1484505003,"201051344000438","219011344069620",28.96,9.00,0,302.07,344.15,6.0,3.9,0.009,607464.7,607464.7,20864,0,0,0,L,1122011218,0,123.36,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505016,1498239.00
01/15/2017 13:30,2,0.219,ACTIVE,213.96,303.88,59.986,1484505003,"201051344000417","219011344069620",18.59,6.00,0,301.47,305.98,4.1,2.1,0.000,592702.0,592702.0,20976,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505017,1498240.00
01/15/2017 13:30,2,7.090,ACTIVE,213.74,353.17,59.981,1484505003,"274151322000083","219011344069620",29.16,42.00,0,330.03,393.75,209.2,199.9,0.840,860742.8,860742.8,20396,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505018,1498241.00
01/15/2017 13:30,2,7.104,ACTIVE,215.09,376.01,59.991,1484505003,"274151322000076","219011344069620",31.01,33.00,0,332.73,400.06,222.9,213.2,0.871,917570.1,917570.1,20507,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505019,1498242.00
01/15/2017 13:30,2,6.572,ACTIVE,218.26,367.60,59.986,1484505003,"201051344000868","219011344069620",32.07,17.50,0,334.54,421.70,213.2,203.9,0.959,600587.4,600587.4,20821,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505020,1498243.00
01/15/2017 13:30,2,7.590,ACTIVE,213.96,379.32,59.991,1484505003,"274151322000095","219011344069620",29.58,39.00,0,328.82,397.96,227.3,217.5,0.857,908646.9,908646.9,20572,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505020,1498244.00
01/15/2017 13:30,2,7.639,ACTIVE,219.61,364.59,60.007,1484505003,"201051344000988","219011344069620",19.34,19.50,0,342.65,398.86,149.7,142.5,0.681,564662.1,564662.1,20851,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505021,1498245.00
01/15/2017 13:30,2,0.143,ACTIVE,213.96,304.48,60.002,1484505003,"201051344001025","219011344069620",23.30,6.00,0,302.07,307.18,3.4,1.4,0.000,607664.2,607664.2,20881,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505022,1498246.00
01/15/2017 13:30,2,7.617,ACTIVE,219.61,371.21,60.002,1484505003,"201051344000458","219011344069620",29.90,25.30,0,341.45,423.50,230.6,220.7,1.083,610576.4,610576.4,20595,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505023,1498247.00
01/15/2017 13:30,2,7.727,ACTIVE,219.84,371.51,60.002,1484505003,"201051344000853","219011344069620",29.70,23.50,0,340.85,422.90,232.3,222.3,1.043,609216.2,609216.2,20528,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505024,1498248.00
01/15/2017 13:30,2,6.410,ALERT,214.19,354.67,59.965,1484505003,"201051344000685","219011344069620",19.72,16.00,0,301.77,422.30,128.1,121.7,0.610,606597.3,606597.3,20780,0,0,0,L,1122011218,0,123.59,121.78,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505026,1498249.00
01/15/2017 13:30,2,6.320,ACTIVE,214.41,353.47,59.996,1484505003,"201051344000917","219011344069620",19.64,17.00,0,332.43,419.90,125.8,119.5,0.588,603650.9,603650.9,20793,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505027,1498250.00
01/15/2017 13:30,2,6.297,ALERT,214.19,360.69,59.991,1484505003,"201051344001145","219011344069620",30.42,21.30,0,301.77,482.42,194.0,185.4,0.893,609554.8,609554.8,20654,0,0,0,L,1122011218,0,123.14,121.78,0800,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505029,1498251.00
01/15/2017 13:30,2,0.168,ACTIVE,214.41,305.08,60.002,1484505003,"201051344000651","219011344069620",23.99,6.70,0,302.07,306.58,4.1,2.0,0.000,602222.9,602222.9,20827,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505029,1498252.00
01/15/2017 13:30,2,6.908,ACTIVE,214.19,378.72,59.991,1484505003,"274151322000088","219011344069620",29.24,35.20,0,330.93,393.15,204.6,195.5,0.778,826092.7,826092.7,20514,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505030,1498253.00
01/15/2017 13:30,2,4.650,ACTIVE,214.87,451.46,59.991,1484505003,"274151322000068","219011344069620",41.35,36.00,0,413.29,480.91,194.6,185.9,0.747,716450.8,716450.8,20971,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505031,1498254.00
01/15/2017 13:30,2,7.576,ACTIVE,217.58,370.30,59.996,1484505003,"201051344000594","219011344069620",29.74,26.50,0,333.63,418.09,228.1,218.3,1.034,613058.2,613058.2,20767,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505034,1498255.00
01/15/2017 13:30,2,6.287,ACTIVE,214.41,352.87,60.002,1484505003,"201051344001203","219011344069620",20.32,15.50,0,335.14,383.53,129.4,122.9,0.605,606169.4,606169.4,20877,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505034,1498256.00
01/15/2017 13:30,2,5.875,ACTIVE,214.41,373.61,59.991,1484505003,"274151322000054","219011344069620",30.18,33.30,0,332.43,386.83,179.3,171.1,0.685,842336.8,842336.8,20593,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505035,1498257.00
01/15/2017 13:30,2,7.609,ALERT,218.26,369.10,59.996,1484505003,"201051344000867","219011344069620",29.58,23.00,0,308.69,420.50,227.8,218.0,1.039,599492.4,599492.4,20857,0,0,0,L,1122011218,0,124.27,123.81,0002,19,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505037,1498258.00
01/15/2017 13:30,2,6.113,ACTIVE,214.41,360.99,59.991,1484505003,"201051344001093","219011344069620",31.11,18.00,0,330.33,411.48,192.6,184.0,0.879,603170.5,603170.5,20793,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505038,1498259.00
01/15/2017 13:30,2,7.684,ACTIVE,219.16,373.61,59.996,1484505003,"201051344000900","219011344069620",30.30,20.30,0,340.55,425.01,235.6,225.5,1.074,618387.4,618387.4,20449,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505039,1498260.00
01/15/2017 13:30,2,7.646,ACTIVE,219.16,371.81,60.007,1484505003,"201051344000648","219011344069620",29.46,25.00,0,342.05,422.90,228.0,218.1,1.012,608028.1,608028.1,20433,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505040,1498261.00
01/15/2017 13:30,2,1.145,ACTIVE,219.39,385.93,59.991,1484505003,"201051344000569","219011344069620",35.38,13.00,0,350.77,420.80,40.9,37.6,0.309,618810.5,618810.5,20460,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505041,1498262.00
01/15/2017 13:30,2,7.578,ACTIVE,219.61,372.11,60.002,1484505003,"201051344000983","219011344069620",30.16,23.30,0,340.85,424.11,231.2,221.3,1.074,611500.8,611500.8,20584,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505042,1498263.00
01/15/2017 13:30,2,7.531,ACTIVE,219.84,371.51,59.996,1484505003,"201051344001158","219011344069620",29.56,20.70,0,340.85,421.70,225.3,215.5,1.043,600187.9,600187.9,20776,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505043,1498264.00
01/15/2017 13:30,2,7.588,ACTIVE,219.61,370.30,59.986,1484505003,"201051344000576","219011344069620",29.96,22.80,0,341.15,423.50,230.2,220.2,1.047,610664.1,610664.1,20483,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505044,1498265.00
