ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 13:30,2,7.043,ACTIVE,214.41,378.72,59.986,1484505003,"274151322000087","219011344069620",29.16,46.40,0,331.23,392.55,208.0,198.8,0.795,814373.5,814373.5,20790,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505044,1498266.00
01/15/2017 13:30,2,0.150,ACTIVE,213.74,305.08,59.959,1484505003,"201051344001135","219011344069620",23.44,7.30,0,302.68,307.18,3.6,1.6,0.000,597871.5,597871.5,20875,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505045,1498267.00
01/15/2017 13:45,2,7.619,ACTIVE,219.39,368.80,59.975,1484505903,"201051344000645","219011344069620",29.34,23.80,0,342.05,422.30,226.3,216.5,1.021,610020.1,610020.1,20458,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505904,1498268.00
01/15/2017 13:45,2,6.867,ACTIVE,214.41,355.28,59.981,1484505903,"274151322000085","219011344069620",28.23,31.80,0,331.83,390.74,196.2,187.5,0.742,841189.1,841189.1,20600,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505905,1498269.00
01/15/2017 13:45,2,7.438,ACTIVE,218.93,371.51,59.975,1484505903,"201051344000633","219011344069620",29.66,23.30,0,341.15,421.40,223.4,213.7,1.043,599356.8,599356.8,20832,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505906,1498270.00
01/15/2017 13:45,2,6.439,ACTIVE,220.06,373.61,59.970,1484505903,"201051344000469","219011344069620",32.07,12.70,0,341.45,418.39,209.2,200.0,0.959,602108.9,602108.9,20810,0,0,0,L,1122011218,0,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505907,1498271.00
01/15/2017 13:45,2,0.188,ACTIVE,213.96,305.38,59.991,1484505903,"201051344000646","219011344069620",22.19,7.00,0,302.37,339.04,4.2,2.2,0.000,598867.8,598867.8,20792,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505908,1498272.00
01/15/2017 13:45,2,6.850,ACTIVE,214.41,379.92,59.975,1484505903,"274151322000052","219011344069620",29.76,40.60,0,330.03,397.05,206.4,197.3,0.804,869092.0,869092.0,20362,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505909,1498273.00
01/15/2017 13:45,2,0.172,ACTIVE,214.64,305.98,59.981,1484505903,"201051344000585","219011344069620",23.54,7.70,0,302.98,307.18,4.1,2.1,0.000,609488.5,609488.5,20854,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505910,1498274.00
01/15/2017 13:45,2,6.031,ACTIVE,213.96,359.18,59.949,1484505903,"201051344001230","219011344069620",30.73,20.30,0,330.03,400.96,187.7,179.2,0.902,602245.6,602245.6,20711,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505911,1498275.00
01/15/2017 13:45,2,0.377,ACTIVE,215.09,343.55,59.975,1484505903,"201051344000582","219011344069620",23.34,8.00,0,335.44,371.81,8.9,6.7,0.040,594195.7,594195.7,20825,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505912,1498276.00
01/15/2017 13:45,2,6.117,ACTIVE,213.96,352.87,59.959,1484505903,"201051344000955","219011344069620",20.28,12.70,0,333.93,380.82,125.6,119.3,0.588,609384.8,609384.8,20784,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505912,1498277.00
01/15/2017 13:45,2,4.656,ACTIVE,214.19,441.84,59.970,1484505903,"274151322000094","219011344069620",41.13,35.20,0,413.59,482.12,194.3,185.7,0.751,715581.9,715581.9,21071,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505913,1498278.00
01/15/2017 13:45,2,7.326,ACTIVE,219.84,371.81,59.981,1484505903,"201051344000579","219011344069620",30.02,26.30,0,340.85,421.40,222.6,212.9,1.030,617587.2,617587.2,20730,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505914,1498279.00
01/15/2017 13:45,2,1.689,ACTIVE,213.96,391.64,59.981,1484505903,"201051344000890","219011344069620",35.58,17.50,0,353.17,422.30,60.9,56.8,0.491,606289.2,606289.2,20854,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505916,1498280.00
01/15/2017 13:45,2,2.758,ALERT,214.64,395.25,59.986,1484505903,"201051344000438","219011344069620",36.34,10.00,0,302.68,422.30,101.5,96.1,0.468,607468.7,607468.7,20865,0,0,0,L,1122011218,0,123.59,122.23,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505918,1498281.00
01/15/2017 13:45,2,0.211,ACTIVE,214.19,304.48,59.970,1484505903,"201051344000417","219011344069620",18.65,6.00,0,302.07,306.28,4.0,1.9,0.000,592702.5,592702.5,20977,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505918,1498282.00
01/15/2017 13:45,2,6.973,ACTIVE,213.96,354.37,59.970,1484505903,"274151322000083","219011344069620",29.26,40.80,0,330.03,395.55,206.6,197.5,0.826,860792.7,860792.7,20397,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505919,1498283.00
01/15/2017 13:45,2,7.314,ACTIVE,214.87,372.41,59.981,1484505903,"274151322000076","219011344069620",30.24,35.60,0,334.54,402.16,223.9,214.2,0.875,917624.2,917624.2,20508,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505920,1498284.00
01/15/2017 13:45,2,7.062,ALERT,218.48,368.50,59.981,1484505903,"201051344000868","219011344069620",31.07,16.30,0,309.59,432.82,221.9,212.3,1.008,600637.7,600637.7,20822,0,0,0,L,1122011218,0,124.04,124.49,0002,14,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505922,1498285.00
01/15/2017 13:45,2,7.326,ACTIVE,214.19,371.51,59.981,1484505903,"274151322000095","219011344069620",30.34,38.60,0,329.73,397.05,224.8,215.1,0.853,908701.2,908701.2,20573,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505923,1498286.00
01/15/2017 13:45,2,7.430,ACTIVE,219.84,364.29,59.949,1484505903,"201051344000988","219011344069620",19.50,20.30,0,342.95,398.56,146.7,139.7,0.672,564697.6,564697.6,20852,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505924,1498287.00
01/15/2017 13:45,2,0.143,ACTIVE,214.19,305.08,59.981,1484505903,"201051344001025","219011344069620",23.14,6.00,0,302.68,307.48,3.4,1.3,0.000,607664.5,607664.5,20882,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505925,1498288.00
01/15/2017 13:45,2,7.490,ACTIVE,219.84,372.71,59.954,1484505903,"201051344000458","219011344069620",29.80,25.50,0,341.75,422.60,226.0,216.2,1.061,610631.2,610631.2,20596,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505926,1498289.00
01/15/2017 13:45,2,7.439,ACTIVE,220.29,373.31,59.981,1484505903,"201051344000853","219011344069620",30.22,22.80,0,340.25,423.20,227.4,217.6,1.039,609271.4,609271.4,20529,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505927,1498290.00
01/15/2017 13:45,2,5.861,ALERT,214.64,363.09,59.975,1484505903,"201051344000685","219011344069620",32.08,17.00,0,302.98,431.02,190.3,181.8,0.910,606629.6,606629.6,20782,0,0,0,L,1122011218,0,123.81,122.01,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505928,1498291.00
01/15/2017 13:45,2,6.193,ACTIVE,214.87,354.67,59.970,1484505903,"201051344000917","219011344069620",20.04,17.80,0,336.34,382.63,125.7,119.4,0.588,603680.9,603680.9,20794,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505929,1498292.00
01/15/2017 13:45,2,6.129,ALERT,214.64,362.19,59.981,1484505903,"201051344001145","219011344069620",31.07,21.00,0,303.28,473.10,192.8,184.1,0.888,609600.6,609600.6,20656,0,0,0,L,1122011218,0,123.14,122.23,0800,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505931,1498293.00
01/15/2017 13:45,2,0.168,ACTIVE,214.41,305.08,59.981,1484505903,"201051344000651","219011344069620",23.72,6.70,0,302.98,306.88,4.0,2.0,0.000,602223.4,602223.4,20828,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505932,1498294.00
01/15/2017 13:45,2,6.766,ACTIVE,214.19,354.37,59.965,1484505903,"274151322000088","219011344069620",29.50,34.00,0,330.63,392.25,202.1,193.2,0.769,826141.6,826141.6,20515,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505933,1498295.00
01/15/2017 13:45,2,4.695,ACTIVE,215.32,441.24,59.970,1484505903,"274151322000068","219011344069620",40.87,35.40,0,412.38,481.82,194.0,185.3,0.742,716497.4,716497.4,20972,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505934,1498296.00
01/15/2017 13:45,2,0.150,ACTIVE,214.19,305.98,59.965,1484505903,"201051344001135","219011344069620",23.38,7.30,0,303.28,307.48,3.6,1.5,0.000,597871.9,597871.9,20876,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505935,1498297.00
01/15/2017 13:45,2,7.408,ACTIVE,217.80,368.50,59.975,1484505903,"201051344000594","219011344069620",29.88,26.30,0,334.24,417.49,224.0,214.3,1.030,613112.5,613112.5,20768,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505936,1498298.00
01/15/2017 13:45,2,6.137,ACTIVE,214.64,354.37,59.965,1484505903,"201051344001203","219011344069620",20.44,15.50,0,337.54,383.53,127.0,120.6,0.592,606200.0,606200.0,20878,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505937,1498299.00
01/15/2017 13:45,2,6.006,ACTIVE,214.64,370.60,59.970,1484505903,"274151322000054","219011344069620",30.14,34.00,0,331.83,388.64,183.1,174.8,0.694,842380.3,842380.3,20594,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505938,1498300.00
01/15/2017 13:45,2,7.396,ACTIVE,218.71,369.10,59.981,1484505903,"201051344000867","219011344069620",29.80,23.50,0,335.14,419.90,223.2,213.5,1.008,599546.5,599546.5,20859,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505938,1498301.00
01/15/2017 13:45,2,5.918,ACTIVE,214.87,361.89,59.975,1484505903,"201051344001093","219011344069620",31.55,17.80,0,333.33,404.57,189.0,180.5,0.862,603216.2,603216.2,20794,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505939,1498302.00
01/15/2017 13:45,2,7.533,ACTIVE,219.39,372.71,59.991,1484505903,"201051344000900","219011344069620",30.24,18.70,0,340.55,424.11,230.6,220.6,1.012,618443.4,618443.4,20450,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505940,1498303.00
01/15/2017 13:45,2,7.381,ACTIVE,219.39,370.00,59.981,1484505903,"201051344000648","219011344069620",29.88,24.30,0,341.15,422.90,223.2,213.5,1.025,608082.2,608082.2,20434,0,0,0,L,1122011218,0,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505941,1498304.00
01/15/2017 13:45,2,1.254,ACTIVE,219.61,379.92,59.981,1484505903,"201051344000569","219011344069620",34.75,12.30,0,342.95,406.67,44.1,40.6,0.340,618818.9,618818.9,20461,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505942,1498305.00
01/15/2017 13:45,2,7.484,ACTIVE,219.84,370.90,59.981,1484505903,"201051344000983","219011344069620",29.84,22.80,0,341.15,423.20,226.1,216.3,1.052,611555.8,611555.8,20585,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505943,1498306.00
01/15/2017 13:45,2,7.387,ACTIVE,220.06,370.60,59.975,1484505903,"201051344001158","219011344069620",29.56,22.30,0,341.15,421.10,221.0,211.4,1.008,600241.5,600241.5,20777,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505944,1498307.00
01/15/2017 13:45,2,7.492,ACTIVE,219.84,371.81,59.938,1484505903,"201051344000576","219011344069620",29.80,21.50,0,339.65,422.90,225.9,216.1,1.030,610718.9,610718.9,20484,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505945,1498308.00
01/15/2017 13:45,2,6.811,ACTIVE,214.64,358.28,59.986,1484505903,"274151322000087","219011344069620",29.72,45.30,0,330.33,394.95,204.9,195.9,0.782,814423.1,814423.1,20791,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484505946,1498309.00
01/15/2017 14:00,2,7.275,ACTIVE,219.84,370.00,59.917,1484506803,"201051344000645","219011344069620",29.76,24.30,0,341.75,421.40,219.1,209.6,0.981,610073.3,610073.3,20459,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506805,1498310.00
01/15/2017 14:00,2,6.654,ACTIVE,214.19,355.58,59.954,1484506803,"274151322000085","219011344069620",28.21,31.80,0,327.02,400.06,189.8,181.2,0.725,841235.2,841235.2,20601,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506805,1498311.00
01/15/2017 14:00,2,7.215,ACTIVE,218.93,370.90,59.954,1484506803,"201051344000633","219011344069620",29.58,23.80,0,341.15,420.20,216.1,206.6,0.990,599409.2,599409.2,20833,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506806,1498312.00
01/15/2017 14:00,2,6.908,ACTIVE,220.29,372.41,59.959,1484506803,"201051344000469","219011344069620",30.95,14.30,0,339.65,419.60,216.3,206.8,0.994,602160.0,602160.0,20811,0,0,0,L,1122011218,0,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506807,1498313.00
01/15/2017 14:00,2,5.533,ALERT,215.32,364.29,59.970,1484506803,"201051344000646","219011344069620",32.12,12.00,0,302.98,416.89,179.9,171.7,0.844,598891.5,598891.5,20793,0,0,0,L,1122011218,0,124.04,122.46,0002,10,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506809,1498314.00
01/15/2017 14:00,2,6.658,ACTIVE,214.19,354.07,59.954,1484506803,"274151322000052","219011344069620",29.58,40.00,0,331.53,396.75,199.3,190.5,0.782,869140.5,869140.5,20363,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506810,1498315.00
01/15/2017 14:00,2,0.174,ACTIVE,216.00,308.09,59.959,1484506803,"201051344000585","219011344069620",23.72,9.30,0,303.58,312.89,4.2,2.1,0.000,609489.0,609489.0,20855,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506811,1498316.00
01/15/2017 14:00,2,5.119,ALERT,215.09,368.20,59.954,1484506803,"201051344001230","219011344069620",32.70,20.30,0,297.87,428.61,169.5,161.7,0.787,602285.8,602285.8,20712,0,0,0,L,1122011218,0,123.81,122.01,0002,15,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506813,1498317.00
01/15/2017 14:00,2,5.135,ALERT,216.45,369.10,59.975,1484506803,"201051344000582","219011344069620",32.78,11.70,0,304.78,424.41,170.7,162.8,0.773,594217.9,594217.9,20826,0,0,0,L,1122011218,0,124.27,123.14,0002,9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506815,1498318.00
01/15/2017 14:00,2,5.955,ACTIVE,215.32,355.88,59.959,1484506803,"201051344000955","219011344069620",20.14,14.30,0,334.54,385.63,121.5,115.3,0.570,609414.3,609414.3,20785,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506816,1498319.00
01/15/2017 14:00,2,4.404,ACTIVE,213.96,460.47,59.949,1484506803,"274151322000094","219011344069620",41.59,33.80,0,415.09,481.82,186.3,177.9,0.725,715627.4,715627.4,21072,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506816,1498320.00
01/15/2017 14:00,2,7.180,ACTIVE,220.06,372.41,59.996,1484506803,"201051344000579","219011344069620",29.54,27.00,0,341.15,419.60,214.8,205.4,0.990,617639.6,617639.6,20731,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506817,1498321.00
01/15/2017 14:00,2,6.051,ACTIVE,215.09,355.58,59.970,1484506803,"201051344000890","219011344069620",19.96,18.70,0,312.59,434.63,122.3,116.2,0.552,606316.7,606316.7,20855,0,0,0,L,1122011218,0,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506818,1498322.00
01/15/2017 14:00,2,5.166,ACTIVE,215.77,365.49,59.965,1484506803,"201051344000438","219011344069620",32.36,14.00,0,344.45,419.00,169.4,161.6,0.782,607503.9,607503.9,20867,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506819,1498323.00
01/15/2017 14:00,2,4.846,ALERT,215.54,354.67,59.965,1484506803,"201051344000417","219011344069620",21.73,10.00,0,302.68,413.29,106.7,101.0,0.495,592717.3,592717.3,20978,0,0,0,L,1122011218,0,123.59,122.46,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506821,1498324.00
01/15/2017 14:00,2,6.766,ACTIVE,213.74,355.88,59.965,1484506803,"274151322000083","219011344069620",29.20,40.80,0,330.93,396.15,199.9,191.0,0.800,860841.4,860841.4,20398,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506822,1498325.00
01/15/2017 14:00,2,7.070,ACTIVE,214.64,377.52,59.981,1484506803,"274151322000076","219011344069620",30.16,36.00,0,337.24,401.86,215.8,206.4,0.857,917677.0,917677.0,20509,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506823,1498326.00
01/15/2017 14:00,2,6.781,ACTIVE,218.48,365.80,59.975,1484506803,"201051344000868","219011344069620",31.17,18.00,0,334.54,420.50,213.8,204.4,0.963,600691.0,600691.0,20824,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506824,1498327.00
01/15/2017 14:00,2,7.141,ACTIVE,213.74,354.67,59.975,1484506803,"274151322000095","219011344069620",30.04,38.20,0,330.63,396.75,217.0,207.6,0.826,908754.0,908754.0,20574,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506825,1498328.00
01/15/2017 14:00,2,7.201,ACTIVE,220.06,364.59,59.975,1484506803,"201051344000988","219011344069620",19.42,20.30,0,342.05,397.35,141.7,134.8,0.645,564731.9,564731.9,20853,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506826,1498329.00
01/15/2017 14:00,2,0.158,ACTIVE,215.77,335.14,59.970,1484506803,"201051344001025","219011344069620",27.25,7.00,0,303.28,347.16,4.4,2.3,0.000,607664.9,607664.9,20883,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506827,1498330.00
01/15/2017 14:00,2,7.336,ACTIVE,220.06,371.81,59.965,1484506803,"201051344000458","219011344069620",29.40,25.00,0,341.15,421.40,218.5,208.9,1.025,610684.4,610684.4,20597,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506827,1498331.00
01/15/2017 14:00,2,7.311,ACTIVE,220.52,373.01,59.959,1484506803,"201051344000853","219011344069620",29.72,22.50,0,340.85,420.80,219.9,210.3,1.021,609325.0,609325.0,20530,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506828,1498332.00
01/15/2017 14:00,2,5.988,ACTIVE,215.32,363.39,59.975,1484506803,"201051344000685","219011344069620",30.69,19.00,0,337.54,408.48,186.2,177.8,0.884,606674.8,606674.8,20784,0,0,0,L,1122011218,0,124.49,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506829,1498333.00
01/15/2017 14:00,2,6.023,ACTIVE,216.00,361.89,59.970,1484506803,"201051344000917","219011344069620",30.79,19.00,0,322.21,464.08,187.8,179.3,0.888,603720.2,603720.2,20795,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506830,1498334.00
01/15/2017 14:00,2,5.996,ACTIVE,215.32,361.29,59.975,1484506803,"201051344001145","219011344069620",30.51,21.00,0,335.44,407.87,185.3,176.9,0.849,609645.8,609645.8,20658,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506831,1498335.00
01/15/2017 14:00,2,3.809,ALERT,216.22,382.03,59.970,1484506803,"201051344000651","219011344069620",34.49,10.00,0,303.58,535.92,132.6,126.0,0.597,602230.2,602230.2,20829,0,0,0,L,1122011218,0,124.49,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506833,1498336.00
01/15/2017 14:00,2,6.527,ACTIVE,213.96,377.22,59.959,1484506803,"274151322000088","219011344069620",29.46,33.00,0,331.53,394.35,194.7,186.0,0.738,826189.0,826189.0,20516,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506834,1498337.00
01/15/2017 14:00,2,4.473,ACTIVE,214.87,453.26,59.975,1484506803,"274151322000068","219011344069620",41.05,35.20,0,415.39,481.82,187.1,178.6,0.720,716542.7,716542.7,20973,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506835,1498338.00
01/15/2017 14:00,2,5.957,ALERT,215.77,354.67,59.975,1484506803,"201051344001135","219011344069620",20.20,10.00,0,303.88,446.65,121.9,115.8,0.561,597878.7,597878.7,20877,0,0,0,L,1122011218,0,124.04,122.46,0002,8,0,0,0,0,0,0,1,1136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506837,1498339.00
01/15/2017 14:00,2,7.221,ACTIVE,218.03,369.10,59.949,1484506803,"201051344000594","219011344069620",29.60,27.50,0,334.54,418.70,216.4,207.0,0.981,613165.2,613165.2,20769,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506837,1498340.00
01/15/2017 14:00,2,5.938,ALERT,216.22,361.59,59.975,1484506803,"201051344001203","219011344069620",31.13,16.30,0,304.48,423.50,187.1,178.7,0.884,606237.2,606237.2,20879,0,0,0,L,1122011218,0,124.72,122.46,0002,11,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506839,1498341.00
01/15/2017 14:00,2,6.119,ACTIVE,213.74,372.41,59.975,1484506803,"274151322000054","219011344069620",29.70,34.30,0,332.73,388.34,184.2,175.8,0.716,842424.1,842424.1,20595,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506840,1498342.00
01/15/2017 14:00,2,7.162,ACTIVE,218.93,370.30,59.986,1484506803,"201051344000867","219011344069620",29.76,24.30,0,336.34,419.00,215.8,206.4,0.955,599599.1,599599.1,20860,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506841,1498343.00
01/15/2017 14:00,2,5.824,ALERT,216.45,364.89,59.981,1484506803,"201051344001093","219011344069620",31.33,18.00,0,304.48,419.00,184.8,176.4,0.831,603260.8,603260.8,20795,0,0,0,L,1122011218,0,124.27,122.91,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506843,1498344.00
01/15/2017 14:00,2,7.197,ACTIVE,219.61,373.91,60.023,1484506803,"201051344000900","219011344069620",30.65,19.50,0,340.85,422.60,223.4,213.7,1.016,618497.9,618497.9,20451,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506844,1498345.00
01/15/2017 14:00,2,7.141,ACTIVE,219.61,371.51,59.981,1484506803,"201051344000648","219011344069620",29.88,24.00,0,341.15,421.40,215.9,206.5,0.986,608134.9,608134.9,20435,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506845,1498346.00
01/15/2017 14:00,2,2.504,ACTIVE,219.84,382.03,59.991,1484506803,"201051344000569","219011344069620",34.93,14.00,0,363.39,420.80,88.3,83.3,0.402,618834.2,618834.2,20462,0,0,0,L,1122011218,0,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506846,1498347.00
01/15/2017 14:00,2,7.266,ACTIVE,220.06,371.51,59.986,1484506803,"201051344000983","219011344069620",29.84,23.50,0,340.55,422.60,219.6,210.0,1.021,611609.2,611609.2,20586,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506847,1498348.00
01/15/2017 14:00,2,7.174,ACTIVE,220.29,371.51,59.965,1484506803,"201051344001158","219011344069620",29.48,23.80,0,341.15,419.60,214.0,204.6,0.977,600293.6,600293.6,20778,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506847,1498349.00
01/15/2017 14:00,2,7.201,ACTIVE,220.06,372.71,59.991,1484506803,"201051344000576","219011344069620",29.98,21.80,0,340.85,421.10,218.5,209.0,0.990,610772.2,610772.2,20485,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506848,1498350.00
01/15/2017 14:00,2,6.674,ACTIVE,213.96,364.59,60.018,1484506803,"274151322000087","219011344069620",29.28,44.30,0,331.53,395.25,197.9,189.1,0.760,814471.3,814471.3,20792,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484506849,1498351.00
01/15/2017 14:15,2,7.078,ACTIVE,219.84,370.90,59.996,1484507704,"201051344000645","219011344069620",29.68,24.80,0,341.15,418.70,212.6,203.2,0.955,610124.6,610124.6,20460,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507705,1498352.00
01/15/2017 14:15,2,6.346,ACTIVE,213.96,369.10,59.991,1484507704,"274151322000085","219011344069620",28.35,32.80,0,332.43,390.44,182.0,173.8,0.698,841279.5,841279.5,20602,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507706,1498353.00
01/15/2017 14:15,2,6.914,ACTIVE,218.93,370.60,59.991,1484507704,"201051344000633","219011344069620",29.88,24.30,0,340.85,418.09,209.2,200.0,0.981,599459.9,599459.9,20834,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507706,1498354.00
01/15/2017 14:15,2,6.850,ACTIVE,220.29,372.71,60.028,1484507704,"201051344000469","219011344069620",30.53,15.30,0,341.15,419.00,211.7,202.4,0.977,602211.3,602211.3,20812,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507707,1498355.00
01/15/2017 14:15,2,5.678,ACTIVE,215.32,361.59,59.996,1484507704,"201051344000646","219011344069620",30.87,17.30,0,337.24,406.67,177.7,169.5,0.844,598934.5,598934.5,20795,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507708,1498356.00
01/15/2017 14:15,2,6.438,ACTIVE,214.19,366.40,60.002,1484507704,"274151322000052","219011344069620",29.52,39.30,0,332.13,394.35,192.3,183.7,0.760,869187.2,869187.2,20364,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507709,1498357.00
01/15/2017 14:15,2,0.178,ACTIVE,216.00,309.59,60.002,1484507704,"201051344000585","219011344069620",24.21,10.30,0,305.38,323.11,4.4,2.3,0.000,609489.5,609489.5,20856,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507710,1498358.00
01/15/2017 14:15,2,4.332,ALERT,215.09,372.71,60.012,1484507704,"201051344001230","219011344069620",33.34,21.00,0,305.38,436.43,146.3,139.3,0.689,602325.0,602325.0,20714,0,0,0,L,1122011218,0,123.81,122.23,0002,16,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507712,1498359.00
01/15/2017 14:15,2,5.629,ACTIVE,216.45,362.79,60.034,1484507704,"201051344000582","219011344069620",31.13,15.50,0,337.54,408.18,177.5,169.4,0.800,594259.3,594259.3,20828,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507713,1498360.00
01/15/2017 14:15,2,5.736,ACTIVE,215.32,354.97,60.018,1484507704,"201051344000955","219011344069620",20.10,16.00,0,338.74,383.53,116.8,110.8,0.544,609442.4,609442.4,20786,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507714,1498361.00
01/15/2017 14:15,2,4.367,ACTIVE,213.96,443.34,59.996,1484507704,"274151322000094","219011344069620",40.97,33.30,0,413.89,481.82,179.2,171.0,0.689,715671.1,715671.1,21073,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507715,1498362.00
01/15/2017 14:15,2,6.836,ACTIVE,220.06,371.51,59.996,1484507704,"201051344000579","219011344069620",30.08,27.00,0,341.75,417.79,208.2,199.0,0.977,617689.9,617689.9,20732,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507716,1498363.00
01/15/2017 14:15,2,5.664,ACTIVE,215.32,360.08,59.991,1484507704,"201051344000890","219011344069620",30.83,19.50,0,338.44,400.06,176.7,168.6,0.813,606345.3,606345.3,20856,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507716,1498364.00
01/15/2017 14:15,2,4.592,ACTIVE,215.77,370.00,59.965,1484507704,"201051344000438","219011344069620",33.02,16.70,0,339.95,409.08,153.8,146.5,0.716,607542.8,607542.8,20868,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507717,1498365.00
01/15/2017 14:15,2,5.654,ACTIVE,215.77,355.28,59.996,1484507704,"201051344000417","219011344069620",20.02,14.70,0,339.04,382.93,114.7,108.8,0.535,592743.6,592743.6,20980,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507718,1498366.00
01/15/2017 14:15,2,6.461,ACTIVE,213.74,354.67,59.991,1484507704,"274151322000083","219011344069620",29.56,40.00,0,330.33,391.94,193.2,184.6,0.765,860888.2,860888.2,20399,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507719,1498367.00
01/15/2017 14:15,2,6.818,ACTIVE,214.64,354.37,59.991,1484507704,"274151322000076","219011344069620",30.20,36.30,0,337.24,398.86,208.3,199.1,0.818,917727.5,917727.5,20510,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507720,1498368.00
01/15/2017 14:15,2,6.945,ACTIVE,218.48,368.50,59.981,1484507704,"201051344000868","219011344069620",30.24,18.30,0,326.12,427.11,212.4,203.1,0.955,600742.3,600742.3,20825,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507721,1498369.00
01/15/2017 14:15,2,6.861,ACTIVE,213.74,367.30,59.986,1484507704,"274151322000095","219011344069620",30.18,38.20,0,329.43,394.35,209.4,200.2,0.800,908804.8,908804.8,20575,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507722,1498370.00
01/15/2017 14:15,2,6.814,ACTIVE,219.84,362.79,59.991,1484507704,"201051344000988","219011344069620",19.84,20.30,0,343.25,396.45,136.9,130.2,0.632,564764.8,564764.8,20854,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507723,1498371.00
01/15/2017 14:15,2,0.156,ALERT,216.00,323.41,59.986,1484507704,"201051344001025","219011344069620",26.00,7.70,0,304.78,541.93,4.2,2.1,0.000,607665.5,607665.5,20884,0,0,0,L,1122011218,0,123.81,122.91,0002,5,0,0,0,0,0,0,30,1039,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507725,1498372.00
01/15/2017 14:15,2,6.904,ACTIVE,219.61,369.40,59.986,1484507704,"201051344000458","219011344069620",30.34,25.30,0,341.45,419.00,212.2,202.8,0.972,610735.6,610735.6,20598,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507725,1498373.00
01/15/2017 14:15,2,6.969,ACTIVE,220.29,372.11,59.996,1484507704,"201051344000853","219011344069620",30.36,22.30,0,340.85,418.70,214.2,204.8,0.986,609376.5,609376.5,20531,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507726,1498374.00
01/15/2017 14:15,2,5.707,ACTIVE,215.32,360.38,59.986,1484507704,"201051344000685","219011344069620",30.93,20.00,0,337.84,404.27,178.8,170.6,0.853,606718.2,606718.2,20785,0,0,0,L,1122011218,0,124.27,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507727,1498375.00
01/15/2017 14:15,2,5.754,ACTIVE,216.00,360.69,59.970,1484507704,"201051344000917","219011344069620",30.89,20.00,0,336.94,404.57,179.9,171.7,0.840,603763.9,603763.9,20796,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507728,1498376.00
01/15/2017 14:15,2,5.770,ACTIVE,215.54,362.19,59.986,1484507704,"201051344001145","219011344069620",30.49,21.50,0,337.54,404.27,178.2,170.1,0.822,609689.0,609689.0,20659,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507729,1498377.00
01/15/2017 14:15,2,5.111,ACTIVE,216.22,367.30,60.018,1484507704,"201051344000651","219011344069620",32.52,15.00,0,340.85,410.58,168.3,160.5,0.778,602267.1,602267.1,20831,0,0,0,L,1122011218,0,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507730,1498378.00
01/15/2017 14:15,2,6.256,ACTIVE,213.96,374.51,59.975,1484507704,"274151322000088","219011344069620",29.66,33.80,0,331.83,389.84,187.9,179.5,0.712,826234.5,826234.5,20517,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507731,1498379.00
01/15/2017 14:15,2,4.318,ACTIVE,215.09,441.84,59.991,1484507704,"274151322000068","219011344069620",41.37,35.00,0,414.19,481.82,180.2,172.0,0.689,716586.1,716586.1,20974,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507732,1498380.00
01/15/2017 14:15,2,5.836,ACTIVE,216.00,354.37,59.986,1484507704,"201051344001135","219011344069620",19.84,14.30,0,339.04,385.03,117.3,111.3,0.539,597906.9,597906.9,20879,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507733,1498381.00
01/15/2017 14:15,2,6.947,ACTIVE,218.03,370.00,59.991,1484507704,"201051344000594","219011344069620",29.90,28.00,0,336.04,418.09,210.2,201.0,0.955,613215.8,613215.8,20770,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507734,1498382.00
01/15/2017 14:15,2,5.711,ACTIVE,216.00,361.59,59.996,1484507704,"201051344001203","219011344069620",31.01,18.30,0,337.24,404.87,179.4,171.2,0.835,606280.6,606280.6,20881,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507735,1498383.00
01/15/2017 14:15,2,6.320,ACTIVE,213.96,373.61,60.007,1484507704,"274151322000054","219011344069620",28.80,34.50,0,331.53,391.34,184.5,176.1,0.707,842468.0,842468.0,20596,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507736,1498384.00
01/15/2017 14:15,2,6.891,ACTIVE,218.93,368.50,59.991,1484507704,"201051344000867","219011344069620",30.02,24.80,0,338.44,417.19,209.4,200.2,0.950,599649.5,599649.5,20861,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507737,1498385.00
01/15/2017 14:15,2,5.635,ACTIVE,216.00,360.38,59.959,1484507704,"201051344001093","219011344069620",30.97,18.00,0,336.94,403.37,176.7,168.6,0.809,603303.7,603303.7,20797,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507738,1498386.00
01/15/2017 14:15,2,6.963,ACTIVE,219.39,370.60,59.986,1484507704,"201051344000900","219011344069620",30.73,18.30,0,340.25,420.20,216.7,207.2,0.950,618549.9,618549.9,20452,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507739,1498387.00
01/15/2017 14:15,2,6.900,ACTIVE,219.61,370.30,59.996,1484507704,"201051344000648","219011344069620",30.04,24.50,0,342.05,419.30,209.8,200.5,0.950,608185.3,608185.3,20436,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507740,1498388.00
01/15/2017 14:15,2,3.898,ACTIVE,219.61,377.52,60.023,1484507704,"201051344000569","219011344069620",34.11,16.00,0,357.68,409.38,134.5,127.9,0.619,618860.3,618860.3,20463,0,0,0,L,1122011218,0,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507741,1498389.00
01/15/2017 14:15,2,6.918,ACTIVE,219.84,369.10,59.996,1484507704,"201051344000983","219011344069620",30.42,23.50,0,340.55,419.90,213.0,203.7,1.003,611660.3,611660.3,20587,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507741,1498390.00
01/15/2017 14:15,2,6.818,ACTIVE,220.06,370.30,59.986,1484507704,"201051344001158","219011344069620",30.06,23.80,0,341.45,417.49,207.4,198.2,0.977,600343.5,600343.5,20779,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507742,1498391.00
01/15/2017 14:15,2,6.936,ACTIVE,220.06,372.71,59.996,1484507704,"201051344000576","219011344069620",30.28,22.00,0,340.55,419.30,212.7,203.4,0.994,610823.1,610823.1,20486,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507743,1498392.00
01/15/2017 14:15,2,6.379,ACTIVE,214.19,361.59,59.981,1484507704,"274151322000087","219011344069620",29.58,43.00,0,331.53,389.84,191.1,182.5,0.738,814517.5,814517.5,20793,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484507744,1498393.00
01/15/2017 14:30,2,6.705,ACTIVE,219.61,370.00,60.007,1484508603,"201051344000645","219011344069620",29.92,24.80,0,342.35,416.89,203.0,194.0,0.924,610174.1,610174.1,20461,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508604,1498394.00
01/15/2017 14:30,2,6.078,ACTIVE,214.41,356.18,60.002,1484508603,"274151322000085","219011344069620",28.29,32.80,0,333.33,389.54,174.1,166.1,0.672,841321.9,841321.9,20603,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508605,1498395.00
01/15/2017 14:30,2,6.619,ACTIVE,218.93,367.60,59.996,1484508603,"201051344000633","219011344069620",29.80,24.80,0,341.45,415.99,199.8,191.0,0.946,599508.5,599508.5,20835,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508606,1498396.00
01/15/2017 14:30,2,6.549,ACTIVE,219.84,369.70,59.986,1484508603,"201051344000469","219011344069620",30.49,16.70,0,341.15,417.19,202.2,193.2,0.937,602260.5,602260.5,20813,0,0,0,L,1122011218,0,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508607,1498397.00
01/15/2017 14:30,2,5.396,ACTIVE,215.77,363.39,59.986,1484508603,"201051344000646","219011344069620",30.91,19.30,0,337.24,403.37,169.0,161.2,0.791,598975.7,598975.7,20796,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508608,1498398.00
01/15/2017 14:30,2,6.131,ACTIVE,214.19,354.97,59.996,1484508603,"274151322000052","219011344069620",29.64,38.80,0,332.73,393.15,184.0,175.7,0.720,869232.0,869232.0,20365,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508609,1498399.00
01/15/2017 14:30,2,4.516,ALERT,216.45,355.58,59.991,1484508603,"201051344000585","219011344069620",21.73,13.00,0,305.38,394.65,99.7,94.3,0.455,609495.0,609495.0,20857,0,0,0,L,1122011218,0,123.81,123.36,0002,11,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508611,1498400.00
01/15/2017 14:30,2,5.438,ACTIVE,215.54,360.08,60.002,1484508603,"201051344001230","219011344069620",30.45,21.50,0,337.84,415.09,167.7,159.9,0.787,602365.2,602365.2,20716,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508612,1498401.00
01/15/2017 14:30,2,5.541,ACTIVE,216.67,361.89,59.986,1484508603,"201051344000582","219011344069620",30.34,18.30,0,336.34,403.37,170.2,162.3,0.769,594300.7,594300.7,20829,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508612,1498402.00
01/15/2017 14:30,2,5.451,ACTIVE,215.77,354.97,59.986,1484508603,"201051344000955","219011344069620",20.16,17.00,0,337.54,383.53,111.3,105.5,0.517,609469.4,609469.4,20787,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508613,1498403.00
01/15/2017 14:30,2,4.174,ACTIVE,213.96,434.33,59.986,1484508603,"274151322000094","219011344069620",40.71,34.30,0,415.09,477.91,171.8,163.9,0.667,715712.9,715712.9,21074,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508614,1498404.00
01/15/2017 14:30,2,6.572,ACTIVE,219.84,368.20,59.981,1484508603,"201051344000579","219011344069620",29.90,26.30,0,342.35,415.69,198.9,190.1,0.919,617738.3,617738.3,20733,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508615,1498405.00
01/15/2017 14:30,2,5.500,ACTIVE,215.54,360.38,59.991,1484508603,"201051344000890","219011344069620",30.42,21.80,0,337.24,401.86,169.4,161.6,0.769,606386.6,606386.6,20857,0,0,0,L,1122011218,0,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508617,1498406.00
01/15/2017 14:30,2,3.887,ACTIVE,216.00,376.01,59.981,1484508603,"201051344000438","219011344069620",33.83,18.30,0,347.76,407.57,133.2,126.7,0.605,607576.8,607576.8,20869,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508618,1498407.00
