ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 14:30,2,5.352,ACTIVE,216.00,355.88,59.975,1484508603,"201051344000417","219011344069620",20.20,17.50,0,338.74,382.63,109.5,103.7,0.513,592770.1,592770.1,20981,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508619,1498408.00
01/15/2017 14:30,2,6.193,ACTIVE,213.74,361.29,59.975,1484508603,"274151322000083","219011344069620",29.50,38.80,0,330.93,391.34,184.9,176.5,0.734,860933.3,860933.3,20400,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508619,1498409.00
01/15/2017 14:30,2,6.479,ACTIVE,214.64,367.00,59.970,1484508603,"274151322000076","219011344069620",30.34,37.00,0,337.84,397.96,198.9,190.0,0.778,917776.1,917776.1,20511,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508620,1498410.00
01/15/2017 14:30,2,6.592,ACTIVE,218.48,367.30,59.975,1484508603,"201051344000868","219011344069620",30.42,19.00,0,337.84,416.89,203.1,194.1,0.919,600791.7,600791.7,20826,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508621,1498411.00
01/15/2017 14:30,2,6.539,ACTIVE,213.74,368.50,59.981,1484508603,"274151322000095","219011344069620",30.24,37.50,0,330.33,393.15,200.1,191.2,0.760,908853.7,908853.7,20576,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508622,1498412.00
01/15/2017 14:30,2,6.629,ACTIVE,219.61,362.79,59.981,1484508603,"201051344000988","219011344069620",19.54,20.30,0,343.25,395.25,131.2,124.7,0.605,564796.6,564796.6,20855,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508623,1498413.00
01/15/2017 14:30,2,4.875,ALERT,216.22,373.01,59.965,1484508603,"201051344001025","219011344069620",33.26,11.30,0,304.18,420.20,164.2,156.6,0.729,607673.8,607673.8,20886,0,0,0,L,1122011218,0,123.81,123.14,0002,7,0,0,0,0,0,0,16,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508625,1498414.00
01/15/2017 14:30,2,6.646,ACTIVE,219.61,368.80,59.975,1484508603,"201051344000458","219011344069620",30.14,24.80,0,341.75,416.89,202.8,193.8,0.946,610785.0,610785.0,20599,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508626,1498415.00
01/15/2017 14:30,2,6.695,ACTIVE,220.29,371.51,59.970,1484508603,"201051344000853","219011344069620",30.08,22.80,0,341.45,417.19,203.9,194.9,0.941,609426.2,609426.2,20532,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508627,1498416.00
01/15/2017 14:30,2,5.492,ACTIVE,215.77,360.08,59.981,1484508603,"201051344000685","219011344069620",30.67,21.00,0,337.84,402.46,170.7,162.8,0.818,606759.8,606759.8,20786,0,0,0,L,1122011218,0,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508628,1498417.00
01/15/2017 14:30,2,5.518,ACTIVE,216.67,360.69,59.975,1484508603,"201051344000917","219011344069620",30.83,21.80,0,336.34,403.07,172.4,164.5,0.818,603805.8,603805.8,20797,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508629,1498418.00
01/15/2017 14:30,2,5.492,ACTIVE,215.77,361.59,59.975,1484508603,"201051344001145","219011344069620",30.73,21.80,0,337.84,402.16,170.9,163.0,0.804,609730.6,609730.6,20660,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508630,1498419.00
01/15/2017 14:30,2,3.939,ACTIVE,216.67,373.01,59.975,1484508603,"201051344000651","219011344069620",33.56,17.30,0,337.24,403.67,134.0,127.4,0.610,602305.1,602305.1,20832,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508630,1498420.00
01/15/2017 14:30,2,6.080,ACTIVE,213.96,370.00,59.970,1484508603,"274151322000088","219011344069620",29.14,32.60,0,331.83,389.24,179.4,171.2,0.672,826278.3,826278.3,20518,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508631,1498421.00
01/15/2017 14:30,2,4.176,ACTIVE,214.87,447.25,59.981,1484508603,"274151322000068","219011344069620",40.47,35.00,0,412.68,481.51,171.6,163.7,0.663,716627.8,716627.8,20975,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508632,1498422.00
01/15/2017 14:30,2,5.465,ACTIVE,216.22,354.97,59.970,1484508603,"201051344001135","219011344069620",20.22,17.00,0,338.74,382.93,111.9,106.1,0.517,597934.0,597934.0,20880,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508633,1498423.00
01/15/2017 14:30,2,6.531,ACTIVE,218.03,368.20,59.975,1484508603,"201051344000594","219011344069620",30.32,28.30,0,335.14,413.89,200.4,191.5,0.910,613264.7,613264.7,20771,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508634,1498424.00
01/15/2017 14:30,2,5.488,ACTIVE,216.67,354.97,59.981,1484508603,"201051344001203","219011344069620",20.50,18.70,0,320.11,429.52,113.8,107.9,0.526,606318.9,606318.9,20882,0,0,0,L,1122011218,0,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508635,1498425.00
01/15/2017 14:30,2,6.094,ACTIVE,213.96,358.88,59.975,1484508603,"274151322000054","219011344069620",28.67,34.80,0,331.83,390.44,176.9,168.8,0.681,842511.0,842511.0,20597,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508636,1498426.00
01/15/2017 14:30,2,6.594,ACTIVE,218.71,366.70,59.975,1484508603,"201051344000867","219011344069620",30.00,24.80,0,338.14,415.39,200.3,191.4,0.910,599698.1,599698.1,20862,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508637,1498427.00
01/15/2017 14:30,2,5.348,ALERT,216.45,361.59,59.975,1484508603,"201051344001093","219011344069620",31.51,18.70,0,306.28,415.39,170.6,162.8,0.769,603344.6,603344.6,20798,0,0,0,L,1122011218,0,124.27,122.91,0002,15,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508639,1498428.00
01/15/2017 14:30,2,6.678,ACTIVE,219.39,370.30,59.975,1484508603,"201051344000900","219011344069620",30.57,19.30,0,340.85,418.70,206.8,197.7,0.928,618600.3,618600.3,20453,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508640,1498429.00
01/15/2017 14:30,2,6.627,ACTIVE,219.16,369.40,59.975,1484508603,"201051344000648","219011344069620",29.92,23.50,0,342.35,417.49,200.8,191.9,0.915,608234.2,608234.2,20437,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508641,1498430.00
01/15/2017 14:30,2,5.244,ACTIVE,219.61,366.40,59.965,1484508603,"201051344000569","219011344069620",32.48,17.30,0,345.06,411.18,172.5,164.6,0.813,618896.7,618896.7,20464,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508641,1498431.00
01/15/2017 14:30,2,6.559,ACTIVE,219.84,368.20,59.981,1484508603,"201051344000983","219011344069620",30.65,23.30,0,340.25,418.09,203.4,194.4,0.972,611709.9,611709.9,20588,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508642,1498432.00
01/15/2017 14:30,2,6.531,ACTIVE,219.84,368.80,59.986,1484508603,"201051344001158","219011344069620",29.94,24.30,0,341.75,415.99,198.1,189.3,0.928,600391.6,600391.6,20780,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508643,1498433.00
01/15/2017 14:30,2,6.580,ACTIVE,219.61,369.70,59.970,1484508603,"201051344000576","219011344069620",30.42,21.80,0,340.85,416.89,202.5,193.6,0.946,610872.5,610872.5,20487,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508644,1498434.00
01/15/2017 14:30,2,6.076,ACTIVE,213.51,356.78,59.970,1484508603,"274151322000087","219011344069620",29.70,43.40,0,331.83,390.14,182.7,174.4,0.698,814561.9,814561.9,20794,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484508645,1498435.00
01/15/2017 14:45,2,6.352,ACTIVE,219.84,367.60,59.965,1484509503,"201051344000645","219011344069620",30.00,23.50,0,342.05,414.49,192.8,184.1,0.866,610221.3,610221.3,20462,0,0,0,L,1122011218,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509504,1498436.00
01/15/2017 14:45,2,5.738,ACTIVE,214.41,350.77,59.959,1484509503,"274151322000085","219011344069620",28.57,31.80,0,337.54,387.14,165.9,158.2,0.632,841362.4,841362.4,20604,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509505,1498437.00
01/15/2017 14:45,2,6.195,ACTIVE,218.93,366.10,59.970,1484509503,"201051344000633","219011344069620",30.28,24.00,0,342.05,412.98,190.0,181.5,0.884,599555.0,599555.0,20836,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509506,1498438.00
01/15/2017 14:45,2,6.170,ACTIVE,220.06,368.80,59.933,1484509503,"201051344000469","219011344069620",30.67,15.80,0,341.75,415.09,191.5,182.9,0.897,602307.5,602307.5,20814,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509506,1498439.00
01/15/2017 14:45,2,5.133,ACTIVE,215.77,360.38,60.002,1484509503,"201051344000646","219011344069620",30.87,19.80,0,336.64,400.06,160.5,153.0,0.751,599014.9,599014.9,20797,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509507,1498440.00
01/15/2017 14:45,2,5.729,ACTIVE,214.41,373.61,59.959,1484509503,"274151322000052","219011344069620",30.20,38.60,0,336.64,391.64,175.1,167.1,0.681,869274.8,869274.8,20366,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509508,1498441.00
01/15/2017 14:45,2,5.205,ACTIVE,216.90,355.88,59.981,1484509503,"201051344000585","219011344069620",20.61,15.50,0,338.74,380.82,108.6,102.9,0.495,609520.2,609520.2,20859,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509509,1498442.00
01/15/2017 14:45,2,5.113,ACTIVE,215.77,358.88,59.981,1484509503,"201051344001230","219011344069620",30.81,22.00,0,337.54,399.16,159.5,152.0,0.747,602404.1,602404.1,20717,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509510,1498443.00
01/15/2017 14:45,2,5.223,ACTIVE,217.13,362.19,59.959,1484509503,"201051344000582","219011344069620",30.65,18.30,0,336.64,401.26,162.2,154.6,0.734,594340.2,594340.2,20830,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509511,1498444.00
01/15/2017 14:45,2,5.223,ACTIVE,216.00,354.37,59.965,1484509503,"201051344000955","219011344069620",19.90,17.30,0,338.74,381.42,105.2,99.6,0.491,609495.0,609495.0,20788,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509512,1498445.00
01/15/2017 14:45,2,3.873,ACTIVE,214.19,442.74,59.970,1484509503,"274151322000094","219011344069620",41.39,32.80,0,414.79,481.51,162.7,155.1,0.623,715752.6,715752.6,21075,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509513,1498446.00
01/15/2017 14:45,2,6.234,ACTIVE,220.06,368.50,59.981,1484509503,"201051344000579","219011344069620",30.04,26.00,0,342.35,413.29,189.6,181.1,0.888,617784.7,617784.7,20734,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509514,1498447.00
01/15/2017 14:45,2,5.195,ACTIVE,215.54,359.18,59.991,1484509503,"201051344000890","219011344069620",30.67,22.50,0,338.74,400.06,161.4,153.9,0.738,606426.0,606426.0,20858,0,0,0,L,1122011218,0,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509515,1498448.00
01/15/2017 14:45,2,3.260,ACTIVE,216.45,376.01,59.970,1484509503,"201051344000438","219011344069620",34.05,18.30,0,354.37,405.47,112.7,106.8,0.517,607606.0,607606.0,20870,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509516,1498449.00
01/15/2017 14:45,2,5.191,ACTIVE,216.00,354.97,59.975,1484509503,"201051344000417","219011344069620",19.74,19.50,0,339.04,381.42,103.9,98.4,0.486,592795.4,592795.4,20982,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509517,1498450.00
01/15/2017 14:45,2,5.879,ACTIVE,213.96,369.40,59.938,1484509503,"274151322000083","219011344069620",29.72,38.40,0,332.73,390.74,176.8,168.7,0.703,860976.3,860976.3,20401,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509518,1498451.00
01/15/2017 14:45,2,6.127,ACTIVE,215.09,376.01,59.970,1484509503,"274151322000076","219011344069620",30.73,36.30,0,337.84,395.55,190.6,182.0,0.742,917822.4,917822.4,20512,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509519,1498452.00
01/15/2017 14:45,2,6.258,ACTIVE,218.48,366.10,59.975,1484509503,"201051344000868","219011344069620",30.38,18.00,0,336.64,413.29,192.5,183.8,0.862,600838.8,600838.8,20827,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509519,1498453.00
01/15/2017 14:45,2,6.172,ACTIVE,213.96,351.67,59.970,1484509503,"274151322000095","219011344069620",30.63,37.30,0,330.33,391.04,191.2,182.7,0.729,908900.2,908900.2,20577,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509520,1498454.00
01/15/2017 14:45,2,6.236,ACTIVE,219.84,363.09,59.965,1484509503,"201051344000988","219011344069620",19.72,20.70,0,342.35,393.15,124.6,118.3,0.579,564826.9,564826.9,20856,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509521,1498455.00
01/15/2017 14:45,2,5.258,ACTIVE,216.22,359.78,59.970,1484509503,"201051344001025","219011344069620",31.17,15.50,0,338.44,409.38,166.0,158.3,0.760,607713.0,607713.0,20888,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509522,1498456.00
01/15/2017 14:45,2,6.289,ACTIVE,219.84,366.10,59.959,1484509503,"201051344000458","219011344069620",30.26,25.00,0,342.35,414.49,192.7,184.1,0.879,610832.0,610832.0,20600,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509523,1498457.00
01/15/2017 14:45,2,6.350,ACTIVE,220.29,367.90,59.970,1484509503,"201051344000853","219011344069620",30.10,22.50,0,341.75,413.89,193.4,184.8,0.906,609473.4,609473.4,20533,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509524,1498458.00
01/15/2017 14:45,2,5.205,ACTIVE,215.77,360.38,59.938,1484509503,"201051344000685","219011344069620",30.75,21.00,0,337.84,399.46,162.1,154.5,0.773,606799.3,606799.3,20787,0,0,0,L,1122011218,0,124.72,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509525,1498459.00
01/15/2017 14:45,2,5.240,ACTIVE,216.67,361.89,59.970,1484509503,"201051344000917","219011344069620",30.83,20.30,0,336.64,400.36,163.6,156.0,0.756,603845.6,603845.6,20798,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509526,1498460.00
01/15/2017 14:45,2,5.219,ACTIVE,215.77,361.29,59.986,1484509503,"201051344001145","219011344069620",30.71,20.70,0,338.14,399.76,162.3,154.8,0.742,609770.1,609770.1,20661,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509527,1498461.00
01/15/2017 14:45,2,5.283,ACTIVE,216.67,355.88,59.959,1484509503,"201051344000651","219011344069620",20.10,16.30,0,333.03,419.00,107.5,101.8,0.477,602327.4,602327.4,20833,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509528,1498462.00
01/15/2017 14:45,2,5.693,ACTIVE,213.96,351.97,59.965,1484509503,"274151322000088","219011344069620",29.72,31.80,0,333.03,388.64,171.2,163.3,0.645,826319.9,826319.9,20519,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509529,1498463.00
01/15/2017 14:45,2,3.957,ACTIVE,215.09,435.53,59.970,1484509503,"274151322000068","219011344069620",40.69,35.00,0,411.18,481.21,163.7,156.1,0.628,716667.5,716667.5,20976,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509529,1498464.00
01/15/2017 14:45,2,5.256,ACTIVE,216.22,353.47,60.002,1484509503,"201051344001135","219011344069620",19.98,18.00,0,339.34,382.03,106.4,100.8,0.491,597959.7,597959.7,20881,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509530,1498465.00
01/15/2017 14:45,2,6.270,ACTIVE,218.03,363.99,59.965,1484509503,"201051344000594","219011344069620",30.02,27.30,0,335.44,409.08,190.5,182.0,0.866,613311.2,613311.2,20772,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509531,1498466.00
01/15/2017 14:45,2,5.195,ACTIVE,216.67,355.58,59.970,1484509503,"201051344001203","219011344069620",20.30,18.30,0,339.34,383.23,106.8,101.2,0.499,606344.9,606344.9,20883,0,0,0,L,1122011218,0,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509532,1498467.00
01/15/2017 14:45,2,5.736,ACTIVE,214.64,371.21,59.970,1484509503,"274151322000054","219011344069620",29.00,33.80,0,337.24,389.84,168.5,160.7,0.645,842552.0,842552.0,20598,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509533,1498468.00
01/15/2017 14:45,2,6.084,ACTIVE,218.71,365.49,59.954,1484509503,"201051344000867","219011344069620",30.67,25.00,0,339.04,412.08,188.9,180.4,0.866,599744.4,599744.4,20863,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509534,1498469.00
01/15/2017 14:45,2,4.029,ACTIVE,216.22,372.71,59.944,1484509503,"201051344001093","219011344069620",33.60,17.30,0,337.24,404.27,137.0,130.3,0.614,603381.9,603381.9,20800,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509535,1498470.00
01/15/2017 14:45,2,6.291,ACTIVE,219.16,368.80,60.002,1484509503,"201051344000900","219011344069620",30.73,19.00,0,341.75,415.99,195.9,187.1,0.888,618648.0,618648.0,20454,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509536,1498471.00
01/15/2017 14:45,2,6.268,ACTIVE,219.39,367.90,59.970,1484509503,"201051344000648","219011344069620",30.06,23.80,0,342.65,414.79,190.8,182.2,0.853,608280.6,608280.6,20438,0,0,0,L,1122011218,0,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509537,1498472.00
01/15/2017 14:45,2,5.902,ACTIVE,219.61,368.20,59.965,1484509503,"201051344000569","219011344069620",31.55,18.70,0,342.05,410.58,188.5,180.0,0.862,618939.9,618939.9,20465,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509538,1498473.00
01/15/2017 14:45,2,6.340,ACTIVE,219.84,368.80,59.954,1484509503,"201051344000983","219011344069620",30.16,22.80,0,342.05,414.79,193.6,185.0,0.906,611757.0,611757.0,20589,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509539,1498474.00
01/15/2017 14:45,2,6.166,ACTIVE,219.84,367.90,59.970,1484509503,"201051344001158","219011344069620",30.18,23.50,0,342.05,412.98,188.6,180.1,0.866,600437.4,600437.4,20781,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509540,1498475.00
01/15/2017 14:45,2,6.340,ACTIVE,219.84,369.10,59.944,1484509503,"201051344000576","219011344069620",29.88,22.30,0,341.75,414.49,191.8,183.2,0.879,610919.3,610919.3,20488,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509541,1498476.00
01/15/2017 14:45,2,5.754,ACTIVE,214.41,359.78,59.965,1484509503,"274151322000087","219011344069620",29.84,42.30,0,336.34,389.54,173.8,165.8,0.654,814604.2,814604.2,20795,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484509542,1498477.00
01/15/2017 15:00,2,6.031,ACTIVE,219.16,366.10,59.970,1484510404,"201051344000645","219011344069620",30.08,22.30,0,343.25,411.18,183.7,175.3,0.835,610266.4,610266.4,20463,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510405,1498478.00
01/15/2017 15:00,2,5.348,ACTIVE,213.96,352.57,59.975,1484510404,"274151322000085","219011344069620",29.12,30.50,0,333.63,383.83,157.8,150.4,0.605,841400.9,841400.9,20605,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510406,1498479.00
01/15/2017 15:00,2,5.818,ACTIVE,218.48,365.19,59.965,1484510404,"201051344000633","219011344069620",30.65,23.00,0,342.05,410.28,180.5,172.3,0.853,599599.2,599599.2,20837,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510407,1498480.00
01/15/2017 15:00,2,5.789,ACTIVE,219.39,368.50,59.970,1484510404,"201051344000469","219011344069620",31.01,14.70,0,342.35,411.78,181.8,173.6,0.844,602352.1,602352.1,20815,0,0,0,L,1122011218,0,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510407,1498481.00
01/15/2017 15:00,2,4.822,ACTIVE,215.54,358.88,59.970,1484510404,"201051344000646","219011344069620",30.95,19.30,0,337.84,397.35,151.1,143.9,0.716,599052.0,599052.0,20798,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510408,1498482.00
01/15/2017 15:00,2,5.373,ACTIVE,214.19,371.51,59.970,1484510404,"274151322000052","219011344069620",30.51,35.60,0,331.83,386.53,166.0,158.3,0.654,869315.3,869315.3,20367,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510409,1498483.00
01/15/2017 15:00,2,5.037,ACTIVE,216.22,354.67,59.981,1484510404,"201051344000585","219011344069620",20.44,15.50,0,338.74,380.82,104.4,98.8,0.464,609545.4,609545.4,20860,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510410,1498484.00
01/15/2017 15:00,2,4.752,ACTIVE,215.32,357.98,59.970,1484510404,"201051344001230","219011344069620",31.21,19.80,0,333.33,396.15,150.2,143.0,0.703,602441.0,602441.0,20718,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510411,1498485.00
01/15/2017 15:00,2,2.822,ACTIVE,216.45,378.42,59.975,1484510404,"201051344000582","219011344069620",34.49,17.30,0,335.74,403.67,98.5,93.1,0.446,594372.2,594372.2,20831,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510412,1498486.00
01/15/2017 15:00,2,4.781,ACTIVE,215.32,352.87,59.949,1484510404,"201051344000955","219011344069620",20.54,17.30,0,339.04,379.02,99.5,94.1,0.464,609519.2,609519.2,20789,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510413,1498487.00
01/15/2017 15:00,2,3.527,ACTIVE,213.96,455.37,59.991,1484510404,"274151322000094","219011344069620",42.58,31.80,0,413.89,480.91,153.5,146.3,0.588,715790.2,715790.2,21076,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510414,1498488.00
01/15/2017 15:00,2,5.781,ACTIVE,219.39,366.40,59.965,1484510404,"201051344000579","219011344069620",30.79,24.50,0,342.95,410.88,180.2,172.0,0.840,617828.8,617828.8,20735,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510415,1498489.00
01/15/2017 15:00,2,4.830,ACTIVE,215.09,358.28,59.970,1484510404,"201051344000890","219011344069620",31.07,20.70,0,337.54,397.05,152.1,144.9,0.698,606463.2,606463.2,20859,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510416,1498490.00
01/15/2017 15:00,2,1.969,ACTIVE,216.00,392.85,59.965,1484510404,"201051344000438","219011344069620",35.25,17.00,0,354.37,425.01,70.3,65.9,0.583,607628.7,607628.7,20871,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510417,1498491.00
01/15/2017 15:00,2,4.779,ACTIVE,215.77,354.37,59.954,1484510404,"201051344000417","219011344069620",20.28,19.00,0,339.34,379.32,98.3,93.0,0.464,592819.2,592819.2,20983,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510418,1498492.00
01/15/2017 15:00,2,5.494,ACTIVE,213.74,349.86,59.970,1484510404,"274151322000083","219011344069620",30.00,36.30,0,332.13,385.33,166.8,159.1,0.663,861017.1,861017.1,20402,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510418,1498493.00
01/15/2017 15:00,2,5.686,ACTIVE,214.87,354.97,59.970,1484510404,"274151322000076","219011344069620",31.19,33.80,0,337.84,392.55,179.5,171.4,0.694,917866.5,917866.5,20513,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510419,1498494.00
01/15/2017 15:00,2,5.816,ACTIVE,218.03,363.99,59.991,1484510404,"201051344000868","219011344069620",30.89,17.00,0,336.04,409.98,182.0,173.8,0.822,600883.4,600883.4,20828,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510420,1498495.00
01/15/2017 15:00,2,5.822,ACTIVE,213.96,357.98,59.965,1484510404,"274151322000095","219011344069620",30.63,35.20,0,331.23,388.94,180.6,172.4,0.685,908944.6,908944.6,20578,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510421,1498496.00
01/15/2017 15:00,2,5.941,ACTIVE,219.16,361.29,59.944,1484510404,"201051344000988","219011344069620",19.70,19.50,0,342.95,391.34,118.5,112.5,0.548,564855.7,564855.7,20857,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510422,1498497.00
01/15/2017 15:00,2,3.889,ACTIVE,216.22,372.41,59.981,1484510404,"201051344001025","219011344069620",33.56,16.70,0,338.74,402.77,132.2,125.7,0.592,607749.2,607749.2,20889,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510423,1498498.00
01/15/2017 15:00,2,5.939,ACTIVE,219.16,366.10,59.959,1484510404,"201051344000458","219011344069620",30.49,23.30,0,342.65,411.78,183.4,175.1,0.862,610876.9,610876.9,20601,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510424,1498499.00
01/15/2017 15:00,2,5.932,ACTIVE,219.61,366.70,60.007,1484510404,"201051344000853","219011344069620",30.59,20.30,0,342.95,411.18,183.8,175.5,0.857,609518.5,609518.5,20534,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510425,1498500.00
01/15/2017 15:00,2,4.850,ACTIVE,215.54,360.38,59.970,1484510404,"201051344000685","219011344069620",31.15,19.50,0,337.54,397.05,152.9,145.7,0.729,606836.7,606836.7,20788,0,0,0,L,1122011218,0,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510426,1498501.00
01/15/2017 15:00,2,4.873,ACTIVE,216.22,358.58,59.970,1484510404,"201051344000917","219011344069620",31.29,19.50,0,336.94,397.96,154.3,147.0,0.734,603883.5,603883.5,20799,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510427,1498502.00
01/15/2017 15:00,2,4.912,ACTIVE,215.54,359.18,59.981,1484510404,"201051344001145","219011344069620",30.83,19.30,0,338.74,397.35,153.4,146.1,0.703,609807.7,609807.7,20662,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510427,1498503.00
01/15/2017 15:00,2,4.904,ACTIVE,216.22,353.17,59.959,1484510404,"201051344000651","219011344069620",20.54,16.70,0,321.01,408.18,102.0,96.5,0.473,602352.2,602352.2,20834,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510428,1498504.00
01/15/2017 15:00,2,5.291,ACTIVE,213.96,371.51,59.970,1484510404,"274151322000088","219011344069620",30.12,30.00,0,333.03,384.13,161.3,153.7,0.610,826359.4,826359.4,20520,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510429,1498505.00
01/15/2017 15:00,2,3.582,ACTIVE,214.87,454.76,59.959,1484510404,"274151322000068","219011344069620",42.10,33.50,0,414.79,480.91,152.2,145.0,0.592,716705.1,716705.1,20977,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510430,1498506.00
01/15/2017 15:00,2,4.811,ACTIVE,216.00,358.88,59.970,1484510404,"201051344001135","219011344069620",31.23,18.00,0,338.74,395.25,152.2,145.0,0.712,597990.6,597990.6,20882,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510431,1498507.00
01/15/2017 15:00,2,5.838,ACTIVE,217.58,363.99,59.965,1484510404,"201051344000594","219011344069620",30.59,26.00,0,336.04,406.07,181.0,172.8,0.826,613355.5,613355.5,20773,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510432,1498508.00
01/15/2017 15:00,2,4.811,ACTIVE,216.22,354.37,59.965,1484510404,"201051344001203","219011344069620",20.67,17.30,0,339.95,380.52,100.7,95.2,0.460,606369.4,606369.4,20884,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510433,1498509.00
01/15/2017 15:00,2,5.375,ACTIVE,214.19,349.26,59.965,1484510404,"274151322000054","219011344069620",29.36,32.40,0,333.03,384.43,159.9,152.4,0.610,842591.1,842591.1,20599,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510434,1498510.00
01/15/2017 15:00,2,5.846,ACTIVE,218.26,365.49,59.986,1484510404,"201051344000867","219011344069620",30.34,23.30,0,338.14,408.48,179.6,171.4,0.813,599788.5,599788.5,20864,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510435,1498511.00
01/15/2017 15:00,2,2.945,ALERT,216.00,382.63,59.965,1484510404,"201051344001093","219011344069620",34.77,15.80,0,306.58,434.33,103.9,98.4,0.473,603407.9,603407.9,20801,0,0,0,L,1122011218,0,124.04,122.91,0002,12,0,0,0,0,0,0,1,1147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510436,1498512.00
01/15/2017 15:00,2,5.920,ACTIVE,218.93,366.10,59.996,1484510404,"201051344000900","219011344069620",30.85,17.30,0,340.85,412.38,185.0,176.6,0.840,618693.5,618693.5,20455,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510437,1498513.00
01/15/2017 15:00,2,5.889,ACTIVE,218.93,366.10,59.970,1484510404,"201051344000648","219011344069620",30.28,21.50,0,343.25,411.18,180.6,172.3,0.826,608324.9,608324.9,20439,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510438,1498514.00
01/15/2017 15:00,2,5.924,ACTIVE,219.16,368.20,59.965,1484510404,"201051344000569","219011344069620",30.38,17.80,0,342.35,411.18,182.2,173.9,0.840,618984.6,618984.6,20466,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510439,1498515.00
01/15/2017 15:00,2,5.885,ACTIVE,219.39,368.80,59.970,1484510404,"201051344000983","219011344069620",30.75,21.80,0,342.35,411.78,183.1,174.8,0.857,611802.0,611802.0,20590,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510440,1498516.00
01/15/2017 15:00,2,5.730,ACTIVE,219.39,366.70,59.970,1484510404,"201051344001158","219011344069620",30.75,21.80,0,342.65,409.98,178.4,170.3,0.826,600481.2,600481.2,20782,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510441,1498517.00
01/15/2017 15:00,2,5.840,ACTIVE,219.39,366.10,59.944,1484510404,"201051344000576","219011344069620",30.75,20.00,0,342.35,412.08,181.8,173.6,0.835,610964.0,610964.0,20489,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510442,1498518.00
01/15/2017 15:00,2,5.344,ACTIVE,214.19,351.07,59.965,1484510404,"274151322000087","219011344069620",30.26,40.20,0,333.03,383.83,163.7,156.1,0.619,814644.4,814644.4,20796,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484510443,1498519.00
01/15/2017 15:15,2,5.551,ACTIVE,218.71,363.69,59.975,1484511303,"201051344000645","219011344069620",30.30,21.30,0,343.25,408.78,170.3,162.4,0.773,610308.5,610308.5,20464,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511304,1498520.00
01/15/2017 15:15,2,4.953,ACTIVE,214.19,353.17,59.975,1484511303,"274151322000085","219011344069620",29.18,28.00,0,337.54,381.73,146.3,139.3,0.561,841437.0,841437.0,20606,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511305,1498521.00
01/15/2017 15:15,2,5.400,ACTIVE,218.03,363.39,59.949,1484511303,"201051344000633","219011344069620",30.55,20.70,0,342.35,407.87,167.1,159.3,0.791,599640.6,599640.6,20838,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511306,1498522.00
01/15/2017 15:15,2,5.334,ACTIVE,219.16,364.89,59.981,1484511303,"201051344000469","219011344069620",31.13,14.70,0,342.95,408.78,168.2,160.4,0.778,602393.8,602393.8,20816,0,0,0,L,1122011218,0,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511307,1498523.00
01/15/2017 15:15,2,4.422,ACTIVE,215.09,358.58,60.007,1484511303,"201051344000646","219011344069620",31.15,18.30,0,337.84,394.05,139.5,132.7,0.658,599086.5,599086.5,20799,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511308,1498524.00
01/15/2017 15:15,2,4.941,ACTIVE,213.96,354.07,59.970,1484511303,"274151322000052","219011344069620",30.71,33.50,0,333.93,385.93,153.6,146.3,0.601,869353.3,869353.3,20368,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511309,1498525.00
01/15/2017 15:15,2,4.629,ACTIVE,215.77,355.28,59.996,1484511303,"201051344000585","219011344069620",20.54,15.50,0,338.74,379.02,96.3,91.0,0.438,609569.1,609569.1,20861,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511310,1498526.00
01/15/2017 15:15,2,4.312,ACTIVE,214.87,355.88,59.986,1484511303,"201051344001230","219011344069620",31.63,19.00,0,336.64,393.15,138.1,131.4,0.641,602475.2,602475.2,20719,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511311,1498527.00
01/15/2017 15:15,2,4.480,ACTIVE,216.00,353.17,59.981,1484511303,"201051344000582","219011344069620",20.40,15.80,0,330.33,422.00,92.5,87.4,0.424,594390.4,594390.4,20832,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511312,1498528.00
01/15/2017 15:15,2,4.371,ACTIVE,215.09,351.97,59.986,1484511303,"201051344000955","219011344069620",20.67,16.30,0,339.04,376.92,91.5,86.4,0.424,609541.7,609541.7,20790,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511313,1498529.00
01/15/2017 15:15,2,3.334,ACTIVE,213.96,447.25,59.965,1484511303,"274151322000094","219011344069620",41.94,29.00,0,419.90,480.01,141.2,134.4,0.544,715825.1,715825.1,21077,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511313,1498530.00
01/15/2017 15:15,2,5.367,ACTIVE,218.93,364.29,59.975,1484511303,"201051344000579","219011344069620",30.75,22.50,0,342.65,407.57,167.2,159.4,0.782,617870.1,617870.1,20736,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511314,1498531.00
01/15/2017 15:15,2,4.488,ACTIVE,215.09,356.78,59.970,1484511303,"201051344000890","219011344069620",30.87,19.00,0,339.04,394.95,140.4,133.6,0.645,606497.9,606497.9,20860,0,0,0,L,1122011218,0,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511315,1498532.00
01/15/2017 15:15,2,4.400,ACTIVE,215.77,354.37,59.986,1484511303,"201051344000438","219011344069620",20.69,16.70,0,330.63,422.60,92.3,87.2,0.424,607647.6,607647.6,20872,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511316,1498533.00
01/15/2017 15:15,2,4.367,ACTIVE,215.54,352.87,59.981,1484511303,"201051344000417","219011344069620",20.50,18.70,0,338.44,378.12,90.7,85.6,0.424,592841.5,592841.5,20984,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511317,1498534.00
01/15/2017 15:15,2,5.008,ACTIVE,213.51,355.58,59.975,1484511303,"274151322000083","219011344069620",30.57,33.50,0,333.93,383.53,155.2,147.9,0.614,861055.4,861055.4,20403,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511318,1498535.00
01/15/2017 15:15,2,5.258,ACTIVE,214.64,354.07,59.970,1484511303,"274151322000076","219011344069620",31.39,31.50,0,338.44,390.74,167.1,159.3,0.654,917907.7,917907.7,20514,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511319,1498536.00
01/15/2017 15:15,2,5.418,ACTIVE,217.80,362.79,59.975,1484511303,"201051344000868","219011344069620",30.73,15.50,0,336.64,406.37,168.6,160.8,0.765,600925.2,600925.2,20829,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511320,1498537.00
01/15/2017 15:15,2,5.363,ACTIVE,213.29,356.48,59.975,1484511303,"274151322000095","219011344069620",30.87,31.50,0,332.73,386.23,167.7,159.9,0.636,908986.1,908986.1,20579,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511321,1498538.00
01/15/2017 15:15,2,5.438,ACTIVE,218.71,359.48,59.996,1484511303,"201051344000988","219011344069620",19.96,18.00,0,343.55,388.94,110.0,104.2,0.508,564882.8,564882.8,20858,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511322,1498539.00
01/15/2017 15:15,2,2.133,ACTIVE,215.32,389.54,59.970,1484511303,"201051344001025","219011344069620",35.01,17.00,0,353.17,423.50,75.7,71.2,0.623,607774.6,607774.6,20890,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511323,1498540.00
01/15/2017 15:15,2,5.496,ACTIVE,218.71,364.59,59.954,1484511303,"201051344000458","219011344069620",30.51,22.30,0,343.55,408.78,169.9,162.1,0.800,610919.0,610919.0,20602,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511324,1498541.00
01/15/2017 15:15,2,5.506,ACTIVE,219.16,366.10,59.965,1484511303,"201051344000853","219011344069620",30.49,19.00,0,342.95,409.38,170.0,162.2,0.769,609560.6,609560.6,20535,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511325,1498542.00
01/15/2017 15:15,2,4.453,ACTIVE,215.09,357.68,59.965,1484511303,"201051344000685","219011344069620",31.23,18.00,0,337.84,394.35,140.8,134.0,0.672,606871.5,606871.5,20789,0,0,0,L,1122011218,0,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511326,1498543.00
01/15/2017 15:15,2,4.539,ACTIVE,215.77,359.48,59.959,1484511303,"201051344000917","219011344069620",30.97,18.30,0,336.94,394.95,142.4,135.5,0.663,603918.7,603918.7,20800,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511327,1498544.00
01/15/2017 15:15,2,4.477,ACTIVE,215.09,355.28,59.965,1484511303,"201051344001145","219011344069620",31.27,18.70,0,338.74,394.35,141.7,134.8,0.650,609842.7,609842.7,20663,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511328,1498545.00
01/15/2017 15:15,2,4.549,ACTIVE,216.00,352.27,59.970,1484511303,"201051344000651","219011344069620",20.42,15.80,0,339.65,378.72,94.1,88.9,0.420,602375.3,602375.3,20835,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511328,1498546.00
01/15/2017 15:15,2,4.891,ACTIVE,213.74,354.07,59.965,1484511303,"274151322000088","219011344069620",30.12,27.30,0,334.54,382.03,149.2,142.0,0.557,826396.3,826396.3,20521,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511329,1498547.00
01/15/2017 15:15,2,3.336,ACTIVE,214.64,461.68,59.970,1484511303,"274151322000068","219011344069620",42.18,31.50,0,420.50,481.82,143.1,136.2,0.539,716740.2,716740.2,20978,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511330,1498548.00
01/15/2017 15:15,2,4.465,ACTIVE,215.54,356.48,59.970,1484511303,"201051344001135","219011344069620",31.07,18.00,0,338.14,394.05,140.4,133.6,0.658,598025.3,598025.3,20883,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511331,1498549.00
