ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 15:15,2,5.404,ACTIVE,217.13,363.09,59.970,1484511303,"201051344000594","219011344069620",30.67,24.30,0,335.74,403.97,167.9,160.2,0.760,613397.1,613397.1,20774,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511332,1498550.00
01/15/2017 15:15,2,4.389,ACTIVE,215.77,357.68,59.928,1484511303,"201051344001203","219011344069620",31.61,17.00,0,338.44,395.85,140.6,133.7,0.654,606400.6,606400.6,20885,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511333,1498551.00
01/15/2017 15:15,2,4.939,ACTIVE,213.96,350.47,59.959,1484511303,"274151322000054","219011344069620",29.70,30.00,0,334.24,382.93,148.7,141.6,0.570,842627.8,842627.8,20600,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511334,1498552.00
01/15/2017 15:15,2,5.369,ACTIVE,218.03,361.29,59.986,1484511303,"201051344000867","219011344069620",30.69,22.30,0,337.84,405.47,166.8,159.1,0.756,599829.8,599829.8,20865,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511335,1498553.00
01/15/2017 15:15,2,2.256,ACTIVE,215.54,383.83,59.981,1484511303,"201051344001093","219011344069620",35.25,13.70,0,345.96,429.82,80.5,75.8,0.349,603428.3,603428.3,20803,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511336,1498554.00
01/15/2017 15:15,2,5.430,ACTIVE,218.26,364.59,59.970,1484511303,"201051344000900","219011344069620",31.15,17.30,0,342.05,409.98,171.4,163.5,0.769,618735.9,618735.9,20456,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511337,1498555.00
01/15/2017 15:15,2,5.436,ACTIVE,218.48,363.69,59.970,1484511303,"201051344000648","219011344069620",30.49,20.30,0,342.05,408.48,167.8,160.0,0.769,608366.4,608366.4,20440,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511338,1498556.00
01/15/2017 15:15,2,5.402,ACTIVE,218.71,364.89,59.965,1484511303,"201051344000569","219011344069620",31.01,17.30,0,342.35,408.48,169.9,162.0,0.782,619026.5,619026.5,20467,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511339,1498557.00
01/15/2017 15:15,2,5.484,ACTIVE,218.93,365.49,59.959,1484511303,"201051344000983","219011344069620",30.59,20.70,0,342.35,408.48,169.8,162.0,0.795,611844.1,611844.1,20591,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511340,1498558.00
01/15/2017 15:15,2,5.342,ACTIVE,218.93,364.59,60.002,1484511303,"201051344001158","219011344069620",30.61,20.00,0,343.25,407.57,165.4,157.8,0.769,600522.2,600522.2,20783,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511341,1498559.00
01/15/2017 15:15,2,5.426,ACTIVE,218.71,364.89,59.949,1484511303,"201051344000576","219011344069620",30.77,19.30,0,340.85,408.48,169.1,161.3,0.773,611005.8,611005.8,20490,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511342,1498560.00
01/15/2017 15:15,2,4.918,ACTIVE,213.96,361.59,59.970,1484511303,"274151322000087","219011344069620",30.47,37.00,0,334.54,382.63,151.8,144.6,0.579,814681.9,814681.9,20797,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484511343,1498561.00
01/15/2017 15:30,2,4.996,ACTIVE,218.48,363.69,59.986,1484512203,"201051344000645","219011344069620",30.65,20.00,0,343.55,403.07,155.1,147.8,0.698,610347.1,610347.1,20465,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512204,1498562.00
01/15/2017 15:30,2,4.449,ACTIVE,213.74,351.97,59.970,1484512203,"274151322000085","219011344069620",29.56,26.00,0,334.54,378.42,133.1,126.5,0.508,841470.2,841470.2,20607,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512205,1498563.00
01/15/2017 15:30,2,4.844,ACTIVE,217.80,362.49,59.996,1484512203,"201051344000633","219011344069620",31.01,20.00,0,342.35,401.26,152.0,144.8,0.720,599678.5,599678.5,20839,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512206,1498564.00
01/15/2017 15:30,2,4.834,ACTIVE,218.71,363.39,60.007,1484512203,"201051344000469","219011344069620",31.29,14.30,0,342.05,403.07,153.2,145.9,0.716,602431.9,602431.9,20817,0,0,0,L,1122011218,0,123.81,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512207,1498565.00
01/15/2017 15:30,2,3.982,ACTIVE,214.87,356.48,59.986,1484512203,"201051344000646","219011344069620",31.17,17.80,0,338.44,390.74,125.7,119.4,0.592,599117.9,599117.9,20800,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512208,1498566.00
01/15/2017 15:30,2,4.486,ACTIVE,213.74,351.97,59.986,1484512203,"274151322000052","219011344069620",30.59,30.80,0,333.93,380.22,138.9,132.2,0.548,869388.0,869388.0,20369,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512209,1498567.00
01/15/2017 15:30,2,4.146,ACTIVE,215.54,352.87,59.991,1484512203,"201051344000585","219011344069620",20.79,15.30,0,339.34,376.92,87.3,82.4,0.398,609590.7,609590.7,20862,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512210,1498568.00
01/15/2017 15:30,2,3.955,ACTIVE,214.64,353.77,60.012,1484512203,"201051344001230","219011344069620",31.07,18.00,0,338.14,388.94,124.5,118.3,0.583,602506.4,602506.4,20720,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512210,1498569.00
01/15/2017 15:30,2,4.070,ACTIVE,215.77,351.67,59.959,1484512203,"201051344000582","219011344069620",20.42,15.50,0,317.10,400.06,84.2,79.3,0.376,594411.2,594411.2,20833,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512211,1498570.00
01/15/2017 15:30,2,3.924,ACTIVE,214.87,349.56,59.981,1484512203,"201051344000955","219011344069620",20.81,16.30,0,338.14,374.51,82.7,77.9,0.389,609562.2,609562.2,20791,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512212,1498571.00
01/15/2017 15:30,2,2.941,ACTIVE,213.74,458.07,59.970,1484512203,"274151322000094","219011344069620",42.62,28.00,0,419.30,478.81,127.4,121.1,0.491,715857.0,715857.0,21078,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512213,1498572.00
01/15/2017 15:30,2,4.838,ACTIVE,218.71,363.39,59.970,1484512203,"201051344000579","219011344069620",31.11,21.00,0,343.25,403.07,152.3,145.1,0.712,617907.9,617907.9,20737,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512214,1498573.00
01/15/2017 15:30,2,4.012,ACTIVE,214.64,354.97,59.970,1484512203,"201051344000890","219011344069620",31.17,19.00,0,338.44,389.84,126.7,120.4,0.583,606529.5,606529.5,20861,0,0,0,L,1122011218,0,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512215,1498574.00
01/15/2017 15:30,2,4.016,ACTIVE,215.32,352.57,59.970,1484512203,"201051344000438","219011344069620",20.57,16.00,0,319.81,389.24,83.7,78.9,0.384,607668.2,607668.2,20873,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512216,1498575.00
01/15/2017 15:30,2,4.000,ACTIVE,215.32,351.67,59.959,1484512203,"201051344000417","219011344069620",20.20,18.00,0,339.04,376.62,81.9,77.1,0.380,592861.7,592861.7,20985,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512217,1498576.00
01/15/2017 15:30,2,4.537,ACTIVE,213.74,348.66,59.970,1484512203,"274151322000083","219011344069620",30.55,31.00,0,333.33,380.52,140.3,133.5,0.557,861090.4,861090.4,20404,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512218,1498577.00
01/15/2017 15:30,2,4.719,ACTIVE,214.64,353.17,59.959,1484512203,"274151322000076","219011344069620",31.59,29.50,0,338.14,385.03,151.1,143.9,0.597,917945.4,917945.4,20515,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512219,1498578.00
01/15/2017 15:30,2,4.850,ACTIVE,217.58,361.59,59.959,1484512203,"201051344000868","219011344069620",31.21,15.50,0,337.84,398.86,153.3,146.0,0.689,600963.3,600963.3,20830,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512220,1498579.00
01/15/2017 15:30,2,4.848,ACTIVE,213.74,355.88,59.965,1484512203,"274151322000095","219011344069620",30.89,30.30,0,332.43,382.93,151.8,144.5,0.575,909024.0,909024.0,20580,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512221,1498580.00
01/15/2017 15:30,2,4.914,ACTIVE,218.48,358.58,59.986,1484512203,"201051344000988","219011344069620",20.12,17.00,0,342.35,385.33,100.1,94.7,0.464,564907.5,564907.5,20859,0,0,0,L,1122011218,0,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512222,1498581.00
01/15/2017 15:30,2,2.334,ACTIVE,215.32,379.32,59.970,1484512203,"201051344001025","219011344069620",34.83,16.30,0,329.73,421.10,82.4,77.6,0.367,607794.8,607794.8,20891,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512222,1498582.00
01/15/2017 15:30,2,4.957,ACTIVE,218.48,363.69,59.981,1484512203,"201051344000458","219011344069620",30.91,21.00,0,343.25,403.07,155.2,147.9,0.738,610957.5,610957.5,20603,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512223,1498583.00
01/15/2017 15:30,2,4.865,ACTIVE,218.93,363.69,59.975,1484512203,"201051344000853","219011344069620",31.49,17.80,0,343.25,404.27,155.1,147.8,0.707,609599.3,609599.3,20536,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512224,1498584.00
01/15/2017 15:30,2,4.045,ACTIVE,214.64,354.97,59.975,1484512203,"201051344000685","219011344069620",30.99,17.30,0,339.04,391.34,127.1,120.7,0.610,606903.3,606903.3,20790,0,0,0,L,1122011218,0,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512225,1498585.00
01/15/2017 15:30,2,4.045,ACTIVE,215.54,356.18,59.970,1484512203,"201051344000917","219011344069620",31.39,17.80,0,337.54,391.34,128.6,122.2,0.605,603950.9,603950.9,20801,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512226,1498586.00
01/15/2017 15:30,2,4.018,ACTIVE,215.09,355.28,59.975,1484512203,"201051344001145","219011344069620",31.35,18.30,0,339.34,390.44,127.7,121.3,0.588,609874.7,609874.7,20664,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512227,1498587.00
01/15/2017 15:30,2,4.111,ACTIVE,215.54,352.27,59.938,1484512203,"201051344000651","219011344069620",20.44,15.50,0,339.04,376.01,85.1,80.2,0.384,602396.4,602396.4,20836,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512228,1498588.00
01/15/2017 15:30,2,4.408,ACTIVE,213.74,354.97,59.965,1484512203,"274151322000088","219011344069620",30.24,25.80,0,333.03,379.02,135.0,128.4,0.504,826430.1,826430.1,20522,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512229,1498589.00
01/15/2017 15:30,2,2.984,ACTIVE,214.64,452.06,59.959,1484512203,"274151322000068","219011344069620",42.70,29.80,0,426.81,480.91,129.2,122.8,0.491,716772.2,716772.2,20979,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512230,1498590.00
01/15/2017 15:30,2,3.998,ACTIVE,215.09,355.58,59.959,1484512203,"201051344001135","219011344069620",31.23,18.00,0,339.34,390.14,126.4,120.1,0.592,598056.9,598056.9,20884,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512231,1498591.00
01/15/2017 15:30,2,4.891,ACTIVE,217.13,361.89,59.970,1484512203,"201051344000594","219011344069620",30.83,23.50,0,337.24,399.16,152.7,145.5,0.694,613435.1,613435.1,20775,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512231,1498592.00
01/15/2017 15:30,2,4.021,ACTIVE,215.54,355.58,59.975,1484512203,"201051344001203","219011344069620",31.09,17.50,0,312.89,476.71,126.7,120.4,0.597,606432.2,606432.2,20886,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512232,1498593.00
01/15/2017 15:30,2,4.469,ACTIVE,213.96,348.36,59.965,1484512203,"274151322000054","219011344069620",29.84,27.30,0,332.73,379.92,135.1,128.5,0.513,842661.4,842661.4,20601,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512233,1498594.00
01/15/2017 15:30,2,4.824,ACTIVE,217.80,360.99,59.986,1484512203,"201051344000867","219011344069620",31.01,20.70,0,338.44,397.66,151.5,144.3,0.689,599867.5,599867.5,20866,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512234,1498595.00
01/15/2017 15:30,2,3.031,ACTIVE,215.54,375.11,59.981,1484512203,"201051344001093","219011344069620",33.95,15.30,0,336.64,493.54,104.4,98.9,0.464,603450.4,603450.4,20804,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512235,1498596.00
01/15/2017 15:30,2,4.916,ACTIVE,218.03,362.49,59.996,1484512203,"201051344000900","219011344069620",31.23,16.30,0,339.65,403.97,155.5,148.1,0.716,618774.6,618774.6,20457,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512236,1498597.00
01/15/2017 15:30,2,4.896,ACTIVE,218.03,362.79,59.965,1484512203,"201051344000648","219011344069620",30.79,19.30,0,343.55,402.77,152.8,145.5,0.694,608404.4,608404.4,20441,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512237,1498598.00
01/15/2017 15:30,2,4.885,ACTIVE,218.48,363.09,59.965,1484512203,"201051344000569","219011344069620",31.23,16.70,0,340.85,403.37,154.5,147.2,0.716,619064.9,619064.9,20468,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512238,1498599.00
01/15/2017 15:30,2,4.926,ACTIVE,218.48,362.79,59.970,1484512203,"201051344000983","219011344069620",31.09,19.00,0,339.95,402.46,155.2,147.8,0.734,611882.7,611882.7,20592,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512239,1498600.00
01/15/2017 15:30,2,4.799,ACTIVE,218.48,361.89,59.970,1484512203,"201051344001158","219011344069620",30.91,18.70,0,343.55,401.86,150.1,143.0,0.694,600559.6,600559.6,20784,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512240,1498601.00
01/15/2017 15:30,2,4.898,ACTIVE,218.48,363.69,59.965,1484512203,"201051344000576","219011344069620",30.91,17.50,0,342.65,403.97,153.4,146.1,0.712,611044.0,611044.0,20491,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512241,1498602.00
01/15/2017 15:30,2,4.451,ACTIVE,214.19,354.67,59.975,1484512203,"274151322000087","219011344069620",30.42,35.20,0,335.44,378.72,137.1,130.4,0.521,814716.1,814716.1,20798,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484512242,1498603.00
01/15/2017 15:45,2,4.494,ACTIVE,218.03,359.78,59.959,1484513104,"201051344000645","219011344069620",30.42,18.70,0,332.73,400.06,138.4,131.7,0.623,610382.1,610382.1,20466,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513105,1498604.00
01/15/2017 15:45,2,3.945,ACTIVE,213.51,347.16,59.928,1484513104,"274151322000085","219011344069620",29.86,24.30,0,323.72,377.82,119.2,113.1,0.455,841500.2,841500.2,20608,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513106,1498605.00
01/15/2017 15:45,2,4.391,ACTIVE,217.58,360.69,59.959,1484513104,"201051344000633","219011344069620",30.59,18.30,0,331.83,399.76,136.1,129.4,0.645,599712.8,599712.8,20840,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513106,1498606.00
01/15/2017 15:45,2,4.355,ACTIVE,218.26,360.08,59.959,1484513104,"201051344000469","219011344069620",30.91,13.30,0,333.33,399.46,136.3,129.7,0.636,602466.4,602466.4,20818,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513107,1498607.00
01/15/2017 15:45,2,3.506,ACTIVE,214.64,354.97,59.965,1484513104,"201051344000646","219011344069620",31.33,17.30,0,332.43,386.53,111.3,105.5,0.521,599146.2,599146.2,20801,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513108,1498608.00
01/15/2017 15:45,2,3.961,ACTIVE,213.29,357.68,59.949,1484513104,"274151322000052","219011344069620",30.81,29.00,0,327.32,378.12,123.7,117.4,0.482,869419.3,869419.3,20370,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513109,1498609.00
01/15/2017 15:45,2,3.697,ACTIVE,215.32,352.57,59.965,1484513104,"201051344000585","219011344069620",20.75,15.30,0,328.52,373.91,77.8,73.2,0.358,609610.2,609610.2,20863,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513110,1498610.00
01/15/2017 15:45,2,3.469,ACTIVE,214.64,353.77,59.970,1484513104,"201051344001230","219011344069620",31.45,17.00,0,333.63,384.43,110.5,104.7,0.517,602534.3,602534.3,20721,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513111,1498611.00
01/15/2017 15:45,2,3.361,ACTIVE,215.77,362.49,59.991,1484513104,"201051344000582","219011344069620",21.13,13.70,0,321.01,397.66,71.9,67.5,0.592,594429.7,594429.7,20834,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513112,1498612.00
01/15/2017 15:45,2,3.473,ACTIVE,214.87,353.77,59.922,1484513104,"201051344000955","219011344069620",31.49,16.30,0,338.14,390.74,110.7,104.9,0.521,609587.2,609587.2,20792,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513113,1498613.00
01/15/2017 15:45,2,2.750,ACTIVE,213.51,445.15,59.959,1484513104,"274151322000094","219011344069620",40.83,26.50,0,420.50,478.51,113.2,107.3,0.438,715885.7,715885.7,21079,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513114,1498614.00
01/15/2017 15:45,2,4.287,ACTIVE,218.03,359.78,59.970,1484513104,"201051344000579","219011344069620",31.23,20.30,0,334.84,398.86,135.7,129.1,0.641,617942.3,617942.3,20738,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513115,1498615.00
01/15/2017 15:45,2,3.521,ACTIVE,214.64,354.67,59.949,1484513104,"201051344000890","219011344069620",31.51,17.80,0,334.54,386.23,112.4,106.5,0.517,606558.0,606558.0,20862,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513116,1498616.00
01/15/2017 15:45,2,3.539,ACTIVE,215.09,360.99,59.954,1484513104,"201051344000438","219011344069620",20.69,14.70,0,322.21,397.96,74.2,69.7,0.597,607686.7,607686.7,20874,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513117,1498617.00
01/15/2017 15:45,2,3.561,ACTIVE,215.09,360.99,59.959,1484513104,"201051344000417","219011344069620",20.24,16.00,0,322.81,397.35,73.0,68.5,0.614,592879.9,592879.9,20986,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513118,1498618.00
01/15/2017 15:45,2,4.072,ACTIVE,213.29,351.97,59.959,1484513104,"274151322000083","219011344069620",30.49,28.30,0,325.82,379.62,125.8,119.5,0.499,861122.0,861122.0,20405,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513118,1498619.00
01/15/2017 15:45,2,4.232,ACTIVE,214.41,365.80,59.965,1484513104,"274151322000076","219011344069620",31.47,28.00,0,335.14,382.03,134.8,128.2,0.530,917979.5,917979.5,20516,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513119,1498620.00
01/15/2017 15:45,2,4.352,ACTIVE,216.90,358.28,59.970,1484513104,"201051344000868","219011344069620",31.03,15.50,0,333.03,397.96,136.8,130.1,0.619,600997.9,600997.9,20831,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513120,1498621.00
01/15/2017 15:45,2,4.277,ACTIVE,213.06,356.18,59.970,1484513104,"274151322000095","219011344069620",31.33,27.50,0,329.73,381.73,135.6,128.9,0.513,909058.3,909058.3,20581,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513121,1498622.00
01/15/2017 15:45,2,4.420,ACTIVE,217.80,357.08,59.970,1484513104,"201051344000988","219011344069620",20.04,15.80,0,333.03,383.23,89.7,84.7,0.415,564930.0,564930.0,20860,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513122,1498623.00
01/15/2017 15:45,2,3.680,ACTIVE,215.09,361.29,59.970,1484513104,"201051344001025","219011344069620",20.22,14.30,0,332.73,421.40,75.4,70.9,0.614,607810.6,607810.6,20892,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513123,1498624.00
01/15/2017 15:45,2,4.428,ACTIVE,217.80,360.38,59.970,1484513104,"201051344000458","219011344069620",30.89,19.30,0,332.73,400.96,138.6,131.8,0.654,610992.5,610992.5,20604,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513124,1498625.00
01/15/2017 15:45,2,4.369,ACTIVE,218.48,363.09,59.959,1484513104,"201051344000853","219011344069620",31.31,17.30,0,334.54,402.16,138.6,131.8,0.645,609634.3,609634.3,20537,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513125,1498626.00
01/15/2017 15:45,2,3.527,ACTIVE,214.87,354.97,59.975,1484513104,"201051344000685","219011344069620",31.55,16.70,0,336.94,386.23,112.7,106.9,0.535,606931.9,606931.9,20791,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513126,1498627.00
01/15/2017 15:45,2,2.701,ACTIVE,215.32,373.91,59.986,1484513104,"201051344000917","219011344069620",33.97,18.00,0,338.74,395.25,92.9,87.7,0.420,603977.9,603977.9,20802,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513127,1498628.00
01/15/2017 15:45,2,3.607,ACTIVE,214.87,354.37,59.944,1484513104,"201051344001145","219011344069620",31.15,17.00,0,335.44,386.83,113.8,107.9,0.539,609903.4,609903.4,20665,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513128,1498629.00
01/15/2017 15:45,2,3.660,ACTIVE,215.32,363.69,59.981,1484513104,"201051344000651","219011344069620",20.46,14.70,0,324.62,396.75,75.8,71.3,0.632,602415.4,602415.4,20837,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513129,1498630.00
01/15/2017 15:45,2,3.936,ACTIVE,213.06,351.67,59.970,1484513104,"274151322000088","219011344069620",30.16,24.30,0,323.11,377.82,120.2,114.1,0.451,826460.5,826460.5,20523,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513130,1498631.00
01/15/2017 15:45,2,2.701,ACTIVE,214.19,445.45,59.944,1484513104,"274151322000068","219011344069620",41.75,28.80,0,422.90,478.81,114.5,108.6,0.442,716801.1,716801.1,20980,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513131,1498632.00
01/15/2017 15:45,2,3.564,ACTIVE,214.87,354.37,59.981,1484513104,"201051344001135","219011344069620",31.07,17.00,0,333.63,387.44,112.2,106.4,0.526,598085.3,598085.3,20885,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513131,1498633.00
01/15/2017 15:45,2,4.332,ACTIVE,216.45,358.58,59.975,1484513104,"201051344000594","219011344069620",31.11,22.50,0,329.13,398.86,136.6,129.9,0.619,613469.6,613469.6,20776,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513132,1498634.00
01/15/2017 15:45,2,3.561,ACTIVE,215.32,354.37,59.970,1484513104,"201051344001203","219011344069620",31.03,17.30,0,334.84,386.83,112.0,106.1,0.521,606460.6,606460.6,20887,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513133,1498635.00
01/15/2017 15:45,2,3.967,ACTIVE,213.51,358.28,59.975,1484513104,"274151322000054","219011344069620",30.12,25.50,0,322.21,378.72,120.9,114.8,0.464,842691.9,842691.9,20602,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513134,1498636.00
01/15/2017 15:45,2,4.307,ACTIVE,217.13,357.68,59.975,1484513104,"201051344000867","219011344069620",30.99,20.00,0,331.53,396.45,135.2,128.5,0.619,599901.7,599901.7,20867,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513135,1498637.00
01/15/2017 15:45,2,3.414,ACTIVE,215.09,355.88,59.970,1484513104,"201051344001093","219011344069620",31.73,15.00,0,338.74,397.66,109.8,104.0,0.491,603477.0,603477.0,20805,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513136,1498638.00
01/15/2017 15:45,2,4.406,ACTIVE,217.58,360.99,59.981,1484513104,"201051344000900","219011344069620",30.99,15.30,0,335.44,399.76,138.2,131.5,0.632,618809.7,618809.7,20458,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513137,1498639.00
01/15/2017 15:45,2,4.383,ACTIVE,217.58,360.38,60.012,1484513104,"201051344000648","219011344069620",30.71,18.30,0,332.43,400.06,136.3,129.7,0.628,608438.9,608438.9,20442,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513138,1498640.00
01/15/2017 15:45,2,4.340,ACTIVE,217.80,360.99,59.986,1484513104,"201051344000569","219011344069620",31.23,15.80,0,334.54,400.06,137.3,130.6,0.636,619099.7,619099.7,20469,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513139,1498641.00
01/15/2017 15:45,2,4.422,ACTIVE,217.80,359.18,59.986,1484513104,"201051344000983","219011344069620",30.97,17.30,0,333.03,399.46,138.7,131.9,0.641,611917.7,611917.7,20593,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513140,1498642.00
01/15/2017 15:45,2,4.295,ACTIVE,218.03,359.78,59.981,1484513104,"201051344001158","219011344069620",30.91,18.00,0,333.63,398.26,134.5,127.9,0.632,600593.5,600593.5,20785,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513141,1498643.00
01/15/2017 15:45,2,4.348,ACTIVE,217.80,359.78,59.986,1484513104,"201051344000576","219011344069620",31.05,17.30,0,333.63,400.66,136.7,130.0,0.632,611078.6,611078.6,20492,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513142,1498644.00
01/15/2017 15:45,2,3.965,ACTIVE,213.51,361.29,59.986,1484513104,"274151322000087","219011344069620",30.49,32.60,0,327.62,377.52,122.4,116.2,0.460,814747.0,814747.0,20799,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484513143,1498645.00
01/15/2017 16:00,2,3.869,ACTIVE,217.35,358.58,59.975,1484514003,"201051344000645","219011344069620",30.69,17.80,0,339.95,390.74,120.3,114.2,0.548,610412.9,610412.9,20467,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514005,1498646.00
01/15/2017 16:00,2,3.410,ACTIVE,213.06,352.27,59.996,1484514003,"274151322000085","219011344069620",29.92,23.00,0,334.84,371.21,103.3,97.8,0.393,841526.6,841526.6,20609,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514005,1498647.00
01/15/2017 16:00,2,3.738,ACTIVE,217.13,357.68,59.991,1484514003,"201051344000633","219011344069620",31.11,18.00,0,338.44,390.74,117.7,111.7,0.557,599743.0,599743.0,20841,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514006,1498648.00
01/15/2017 16:00,2,3.715,ACTIVE,217.35,358.58,59.996,1484514003,"201051344000469","219011344069620",31.35,13.00,0,338.44,390.44,118.0,111.9,0.552,602496.7,602496.7,20819,0,0,0,L,1122011218,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514007,1498649.00
01/15/2017 16:00,2,3.029,ACTIVE,214.41,352.57,59.986,1484514003,"201051344000646","219011344069620",31.21,16.70,0,337.84,382.03,95.8,90.5,0.451,599170.7,599170.7,20802,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514008,1498650.00
01/15/2017 16:00,2,3.428,ACTIVE,213.06,349.56,60.002,1484514003,"274151322000052","219011344069620",30.85,28.00,0,333.63,372.71,107.1,101.4,0.420,869446.7,869446.7,20371,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514009,1498651.00
01/15/2017 16:00,2,3.188,ACTIVE,215.09,353.17,59.996,1484514003,"201051344000585","219011344069620",31.33,14.00,0,320.41,396.15,101.2,95.7,0.464,609629.2,609629.2,20864,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514010,1498652.00
01/15/2017 16:00,2,2.996,ACTIVE,214.41,351.97,59.981,1484514003,"201051344001230","219011344069620",31.25,16.70,0,337.54,380.52,94.9,89.6,0.446,602558.6,602558.6,20722,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514011,1498653.00
01/15/2017 16:00,2,3.125,ACTIVE,215.54,358.88,59.991,1484514003,"201051344000582","219011344069620",20.38,13.00,0,336.04,394.95,64.5,60.3,0.517,594445.4,594445.4,20835,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514012,1498654.00
01/15/2017 16:00,2,2.967,ACTIVE,214.64,351.67,59.991,1484514003,"201051344000955","219011344069620",31.59,17.00,0,338.44,380.52,94.8,89.6,0.455,609611.5,609611.5,20793,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514013,1498655.00
01/15/2017 16:00,2,2.354,ACTIVE,213.06,440.04,59.996,1484514003,"274151322000094","219011344069620",41.19,26.00,0,422.00,474.00,97.9,92.5,0.376,715910.8,715910.8,21080,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514014,1498656.00
01/15/2017 16:00,2,3.762,ACTIVE,217.35,357.98,59.996,1484514003,"201051344000579","219011344069620",30.97,19.30,0,339.65,390.14,118.0,112.0,0.552,617972.5,617972.5,20739,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514014,1498657.00
01/15/2017 16:00,2,3.076,ACTIVE,214.64,352.87,59.991,1484514003,"201051344000890","219011344069620",31.05,17.30,0,338.74,382.03,96.8,91.5,0.438,606582.7,606582.7,20863,0,0,0,L,1122011218,0,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514015,1498658.00
01/15/2017 16:00,2,3.055,ACTIVE,214.87,357.38,59.986,1484514003,"201051344000438","219011344069620",20.52,14.00,0,336.64,395.25,63.5,59.4,0.530,607702.8,607702.8,20875,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514016,1498659.00
01/15/2017 16:00,2,3.031,ACTIVE,214.87,357.68,59.996,1484514003,"201051344000417","219011344069620",20.34,15.30,0,336.64,393.75,62.5,58.4,0.521,592895.7,592895.7,20987,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514017,1498660.00
01/15/2017 16:00,2,3.465,ACTIVE,212.61,352.57,59.959,1484514003,"274151322000083","219011344069620",30.95,26.80,0,333.33,373.01,108.5,102.8,0.433,861149.7,861149.7,20406,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514018,1498661.00
01/15/2017 16:00,2,3.674,ACTIVE,213.74,349.56,59.986,1484514003,"274151322000076","219011344069620",31.35,26.30,0,336.04,375.41,116.7,110.7,0.455,918009.3,918009.3,20517,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514019,1498662.00
01/15/2017 16:00,2,3.775,ACTIVE,216.45,357.38,59.986,1484514003,"201051344000868","219011344069620",30.89,14.70,0,338.44,389.24,118.2,112.1,0.539,601028.1,601028.1,20832,0,0,0,L,1122011218,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514020,1498663.00
01/15/2017 16:00,2,3.713,ACTIVE,212.61,346.86,59.991,1484514003,"274151322000095","219011344069620",31.37,25.50,0,333.33,375.11,117.8,111.8,0.446,909088.4,909088.4,20582,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514021,1498664.00
01/15/2017 16:00,2,3.820,ACTIVE,216.90,366.40,59.991,1484514003,"201051344000988","219011344069620",20.06,15.80,0,327.32,395.85,77.7,73.0,0.645,564949.7,564949.7,20861,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514022,1498665.00
01/15/2017 16:00,2,3.141,ACTIVE,214.64,357.98,59.991,1484514003,"201051344001025","219011344069620",20.56,13.30,0,325.52,395.25,65.4,61.2,0.530,607827.1,607827.1,20893,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514023,1498666.00
01/15/2017 16:00,2,3.844,ACTIVE,217.13,357.38,59.981,1484514003,"201051344000458","219011344069620",30.83,19.30,0,339.34,390.74,120.0,113.9,0.566,611023.2,611023.2,20605,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514024,1498667.00
01/15/2017 16:00,2,3.820,ACTIVE,217.58,359.18,59.996,1484514003,"201051344000853","219011344069620",31.07,16.70,0,342.95,394.05,120.2,114.1,0.557,609665.1,609665.1,20538,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514025,1498668.00
01/15/2017 16:00,2,3.076,ACTIVE,214.64,353.47,59.986,1484514003,"201051344000685","219011344069620",31.17,16.30,0,338.74,382.63,97.1,91.8,0.464,606956.7,606956.7,20792,0,0,0,L,1122011218,0,124.04,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514026,1498669.00
01/15/2017 16:00,2,3.121,ACTIVE,215.09,359.48,59.986,1484514003,"201051344000917","219011344069620",20.57,15.00,0,337.24,419.60,65.0,60.8,0.539,603994.2,603994.2,20803,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514026,1498670.00
01/15/2017 16:00,2,3.104,ACTIVE,214.41,351.97,59.991,1484514003,"201051344001145","219011344069620",31.21,15.80,0,339.34,382.63,98.1,92.8,0.446,609928.4,609928.4,20666,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514027,1498671.00
01/15/2017 16:00,2,3.131,ACTIVE,215.09,353.17,59.991,1484514003,"201051344000651","219011344069620",31.11,15.80,0,335.44,395.25,98.7,93.3,0.460,602437.9,602437.9,20838,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514028,1498672.00
01/15/2017 16:00,2,3.363,ACTIVE,212.83,358.58,59.996,1484514003,"274151322000088","219011344069620",30.55,23.30,0,333.33,371.21,103.9,98.4,0.389,826487.0,826487.0,20524,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514029,1498673.00
01/15/2017 16:00,2,2.316,ACTIVE,213.74,449.65,59.986,1484514003,"274151322000068","219011344069620",42.34,27.00,0,421.70,476.71,98.8,93.4,0.371,716826.4,716826.4,20981,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514030,1498674.00
01/15/2017 16:00,2,3.035,ACTIVE,214.64,352.57,59.991,1484514003,"201051344001135","219011344069620",31.37,17.30,0,339.34,382.33,96.4,91.1,0.455,598110.0,598110.0,20886,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514031,1498675.00
01/15/2017 16:00,2,3.770,ACTIVE,215.77,354.97,59.991,1484514003,"201051344000594","219011344069620",30.93,20.70,0,337.24,390.74,118.1,112.0,0.544,613499.9,613499.9,20777,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514032,1498676.00
01/15/2017 16:00,2,2.775,ACTIVE,215.09,359.48,59.996,1484514003,"201051344001203","219011344069620",32.68,17.00,0,321.91,439.13,91.8,86.7,0.429,606485.0,606485.0,20888,0,0,0,L,1122011218,0,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514033,1498677.00
01/15/2017 16:00,2,3.420,ACTIVE,212.83,352.87,59.996,1484514003,"274151322000054","219011344069620",30.26,24.30,0,333.33,372.11,104.8,99.2,0.402,842718.7,842718.7,20603,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514034,1498678.00
01/15/2017 16:00,2,3.754,ACTIVE,216.67,356.48,59.991,1484514003,"201051344000867","219011344069620",30.77,19.50,0,338.14,388.34,117.1,111.1,0.535,599931.6,599931.6,20868,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514035,1498679.00
01/15/2017 16:00,2,2.938,ACTIVE,214.87,354.37,59.986,1484514003,"201051344001093","219011344069620",31.65,14.70,0,319.21,436.43,94.2,89.0,0.429,603501.1,603501.1,20806,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514036,1498680.00
01/15/2017 16:00,2,3.797,ACTIVE,216.67,357.98,59.981,1484514003,"201051344000900","219011344069620",31.21,15.50,0,338.44,391.04,120.1,114.0,0.552,618840.4,618840.4,20459,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514037,1498681.00
01/15/2017 16:00,2,3.799,ACTIVE,216.90,357.68,59.986,1484514003,"201051344000648","219011344069620",30.85,17.80,0,338.74,391.34,118.6,112.6,0.548,608469.2,608469.2,20443,0,0,0,L,1122011218,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514038,1498682.00
01/15/2017 16:00,2,3.756,ACTIVE,216.90,357.38,60.012,1484514003,"201051344000569","219011344069620",31.25,16.00,0,338.44,391.04,118.9,112.8,0.552,619130.2,619130.2,20470,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514038,1498683.00
01/15/2017 16:00,2,3.770,ACTIVE,217.13,357.68,59.996,1484514003,"201051344000983","219011344069620",31.43,17.30,0,338.44,390.14,120.0,113.9,0.575,611948.4,611948.4,20594,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514039,1498684.00
01/15/2017 16:00,2,3.666,ACTIVE,217.13,357.38,59.991,1484514003,"201051344001158","219011344069620",31.19,17.00,0,338.74,389.54,115.9,109.9,0.544,600623.3,600623.3,20786,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514040,1498685.00
01/15/2017 16:00,2,3.725,ACTIVE,217.35,359.18,59.991,1484514003,"201051344000576","219011344069620",31.35,17.00,0,340.25,392.55,118.3,112.2,0.548,611109.0,611109.0,20493,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514041,1498686.00
01/15/2017 16:00,2,3.389,ACTIVE,213.06,357.68,59.986,1484514003,"274151322000087","219011344069620",30.79,31.80,0,334.24,371.21,105.7,100.1,0.393,814774.0,814774.0,20800,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514042,1498687.00
01/15/2017 16:15,2,3.297,ACTIVE,216.22,354.07,59.975,1484514903,"201051344000645","219011344069620",30.85,16.70,0,339.04,385.33,103.0,97.5,0.468,610439.4,610439.4,20468,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514905,1498688.00
01/15/2017 16:15,2,2.891,ACTIVE,212.61,355.58,59.970,1484514903,"274151322000085","219011344069620",30.16,22.30,0,334.54,366.70,88.4,83.4,0.336,841549.3,841549.3,20610,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514905,1498689.00
01/15/2017 16:15,2,3.209,ACTIVE,216.45,356.48,59.975,1484514903,"201051344000633","219011344069620",30.99,17.50,0,338.44,384.43,100.8,95.4,0.486,599768.9,599768.9,20842,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514906,1498690.00
01/15/2017 16:15,2,3.150,ACTIVE,216.45,356.18,59.970,1484514903,"201051344000469","219011344069620",31.61,12.30,0,338.74,384.73,100.8,95.4,0.468,602522.7,602522.7,20820,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514907,1498691.00
