ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 16:15,2,2.547,ACTIVE,214.19,351.97,59.986,1484514903,"201051344000646","219011344069620",31.35,16.30,0,338.14,375.41,80.9,76.1,0.384,599191.6,599191.6,20803,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514908,1498692.00
01/15/2017 16:15,2,2.900,ACTIVE,212.61,345.36,59.970,1484514903,"274151322000052","219011344069620",30.93,26.00,0,333.93,367.60,90.8,85.7,0.358,869470.2,869470.2,20372,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514909,1498693.00
01/15/2017 16:15,2,2.688,ACTIVE,214.87,351.97,59.975,1484514903,"201051344000585","219011344069620",31.59,14.70,0,338.14,377.82,86.0,81.1,0.393,609651.4,609651.4,20865,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514910,1498694.00
01/15/2017 16:15,2,2.496,ACTIVE,214.19,349.86,59.928,1484514903,"201051344001230","219011344069620",31.61,15.30,0,336.64,373.31,79.9,75.2,0.362,602579.2,602579.2,20723,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514911,1498695.00
01/15/2017 16:15,2,2.580,ACTIVE,215.09,351.97,59.981,1484514903,"201051344000582","219011344069620",31.45,14.00,0,336.64,391.04,82.2,77.4,0.376,594463.5,594463.5,20836,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514912,1498696.00
01/15/2017 16:15,2,2.523,ACTIVE,213.96,349.86,59.954,1484514903,"201051344000955","219011344069620",31.35,15.80,0,338.14,373.91,80.1,75.4,0.371,609632.2,609632.2,20794,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514913,1498697.00
01/15/2017 16:15,2,1.934,ACTIVE,212.61,445.15,59.965,1484514903,"274151322000094","219011344069620",42.10,25.00,0,421.70,479.71,82.4,77.6,0.318,715932.1,715932.1,21081,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514913,1498698.00
01/15/2017 16:15,2,3.191,ACTIVE,216.45,355.28,59.965,1484514903,"201051344000579","219011344069620",31.39,18.30,0,339.04,384.13,101.4,95.9,0.473,617998.5,617998.5,20740,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514914,1498699.00
01/15/2017 16:15,2,2.576,ACTIVE,213.96,349.86,60.002,1484514903,"201051344000890","219011344069620",31.39,16.70,0,338.44,374.51,81.9,77.1,0.371,606603.8,606603.8,20864,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514915,1498700.00
01/15/2017 16:15,2,2.533,ACTIVE,214.64,355.28,59.965,1484514903,"201051344000438","219011344069620",20.83,13.00,0,338.14,387.74,53.5,49.7,0.433,607716.5,607716.5,20876,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514916,1498701.00
01/15/2017 16:15,2,2.561,ACTIVE,214.19,354.97,59.970,1484514903,"201051344000417","219011344069620",20.36,14.00,0,336.34,385.33,52.9,49.1,0.429,592909.1,592909.1,20988,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514917,1498702.00
01/15/2017 16:15,2,2.938,ACTIVE,212.38,354.67,59.959,1484514903,"274151322000083","219011344069620",30.99,25.00,0,333.33,368.20,92.1,87.0,0.362,861173.5,861173.5,20407,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514918,1498703.00
01/15/2017 16:15,2,3.115,ACTIVE,213.29,356.48,59.954,1484514903,"274151322000076","219011344069620",31.55,24.50,0,335.14,371.81,99.5,94.1,0.384,918034.9,918034.9,20518,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514919,1498704.00
01/15/2017 16:15,2,3.178,ACTIVE,215.54,352.87,59.959,1484514903,"201051344000868","219011344069620",31.25,14.30,0,338.74,385.33,100.5,95.0,0.460,601054.1,601054.1,20833,0,0,0,L,1122011218,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514920,1498705.00
01/15/2017 16:15,2,3.160,ACTIVE,212.38,354.07,59.965,1484514903,"274151322000095","219011344069620",31.35,24.80,0,333.03,370.60,100.5,95.1,0.384,909114.3,909114.3,20583,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514921,1498706.00
01/15/2017 16:15,2,3.240,ACTIVE,216.45,361.59,59.965,1484514903,"201051344000988","219011344069620",20.20,13.30,0,334.84,395.85,66.3,62.1,0.566,564966.6,564966.6,20862,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514922,1498707.00
01/15/2017 16:15,2,2.643,ACTIVE,214.41,355.58,59.959,1484514903,"201051344001025","219011344069620",20.69,12.30,0,337.24,386.83,55.5,51.6,0.455,607841.2,607841.2,20894,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514923,1498708.00
01/15/2017 16:15,2,3.250,ACTIVE,216.45,355.58,59.965,1484514903,"201051344000458","219011344069620",31.27,18.00,0,339.34,384.13,103.0,97.5,0.495,611049.7,611049.7,20606,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514924,1498709.00
01/15/2017 16:15,2,3.246,ACTIVE,216.90,356.18,59.959,1484514903,"201051344000853","219011344069620",31.19,15.50,0,340.55,385.33,102.5,97.0,0.473,609691.5,609691.5,20539,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514925,1498710.00
01/15/2017 16:15,2,2.570,ACTIVE,214.41,351.67,59.959,1484514903,"201051344000685","219011344069620",31.43,15.80,0,338.44,376.92,81.8,77.1,0.389,606977.9,606977.9,20793,0,0,0,L,1122011218,0,123.81,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514926,1498711.00
01/15/2017 16:15,2,2.637,ACTIVE,214.87,356.48,59.959,1484514903,"201051344000917","219011344069620",20.54,13.30,0,336.94,389.24,54.9,51.1,0.451,604008.2,604008.2,20804,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514926,1498712.00
01/15/2017 16:15,2,2.605,ACTIVE,214.19,351.07,59.965,1484514903,"201051344001145","219011344069620",31.15,15.80,0,339.04,376.62,82.2,77.4,0.376,609949.8,609949.8,20667,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514927,1498713.00
01/15/2017 16:15,2,2.611,ACTIVE,214.87,351.07,59.954,1484514903,"201051344000651","219011344069620",31.39,15.30,0,338.74,377.22,83.0,78.2,0.376,602459.4,602459.4,20839,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514928,1498714.00
01/15/2017 16:15,2,2.822,ACTIVE,212.61,343.85,59.959,1484514903,"274151322000088","219011344069620",30.69,22.00,0,333.33,367.00,87.7,82.7,0.327,826509.7,826509.7,20525,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514929,1498715.00
01/15/2017 16:15,2,1.816,ACTIVE,213.29,467.39,59.954,1484514903,"274151322000068","219011344069620",43.95,27.00,0,417.49,479.11,80.6,75.9,0.287,716847.7,716847.7,20982,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514930,1498716.00
01/15/2017 16:15,2,2.525,ACTIVE,214.41,350.47,59.970,1484514903,"201051344001135","219011344069620",31.73,16.00,0,338.74,376.01,81.1,76.4,0.376,598131.1,598131.1,20887,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514931,1498717.00
01/15/2017 16:15,2,3.150,ACTIVE,215.32,353.77,59.965,1484514903,"201051344000594","219011344069620",31.53,19.30,0,338.44,384.73,100.6,95.2,0.455,613525.9,613525.9,20778,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514932,1498718.00
01/15/2017 16:15,2,2.004,ACTIVE,214.64,377.82,59.959,1484514903,"201051344001203","219011344069620",33.85,14.30,0,336.94,408.78,68.8,64.5,0.575,606503.9,606503.9,20889,0,0,0,L,1122011218,0,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514933,1498719.00
01/15/2017 16:15,2,2.900,ACTIVE,212.61,351.97,59.959,1484514903,"274151322000054","219011344069620",30.36,23.00,0,333.63,367.30,89.1,84.1,0.327,842741.7,842741.7,20604,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514934,1498720.00
01/15/2017 16:15,2,3.158,ACTIVE,216.00,353.17,59.975,1484514903,"201051344000867","219011344069620",31.23,17.80,0,338.74,384.43,99.9,94.5,0.460,599957.4,599957.4,20869,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514935,1498721.00
01/15/2017 16:15,2,2.475,ACTIVE,214.64,350.77,59.981,1484514903,"201051344001093","219011344069620",31.49,13.70,0,339.04,375.41,79.0,74.3,0.354,603521.5,603521.5,20807,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514935,1498722.00
01/15/2017 16:15,2,3.199,ACTIVE,216.22,354.67,59.981,1484514903,"201051344000900","219011344069620",31.45,14.30,0,338.74,385.33,101.9,96.4,0.468,618866.8,618866.8,20460,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514936,1498723.00
01/15/2017 16:15,2,3.184,ACTIVE,216.22,353.77,59.975,1484514903,"201051344000648","219011344069620",31.35,16.70,0,339.65,384.13,101.0,95.6,0.464,608495.2,608495.2,20444,0,0,0,L,1122011218,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514937,1498724.00
01/15/2017 16:15,2,3.215,ACTIVE,216.22,355.58,59.970,1484514903,"201051344000569","219011344069620",31.07,15.30,0,338.74,384.13,101.2,95.7,0.473,619156.4,619156.4,20471,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514938,1498725.00
01/15/2017 16:15,2,3.211,ACTIVE,216.22,354.97,59.965,1484514903,"201051344000983","219011344069620",31.53,16.00,0,338.14,384.73,102.6,97.1,0.486,611975.0,611975.0,20595,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514939,1498726.00
01/15/2017 16:15,2,3.182,ACTIVE,216.67,354.67,59.965,1484514903,"201051344001158","219011344069620",30.65,17.00,0,338.14,384.13,98.8,93.4,0.468,600648.9,600648.9,20787,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514940,1498727.00
01/15/2017 16:15,2,3.160,ACTIVE,216.67,356.18,59.970,1484514903,"201051344000576","219011344069620",31.53,15.50,0,339.04,385.03,100.8,95.4,0.464,611135.1,611135.1,20494,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514941,1498728.00
01/15/2017 16:15,2,2.855,ACTIVE,212.83,348.66,59.965,1484514903,"274151322000087","219011344069620",30.91,30.50,0,333.93,366.40,89.4,84.4,0.331,814797.2,814797.2,20801,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484514942,1498729.00
01/15/2017 16:30,2,2.648,ACTIVE,215.54,352.87,60.007,1484515803,"201051344000645","219011344069620",31.25,15.80,0,339.95,378.42,83.8,78.9,0.393,610461.5,610461.5,20469,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515804,1498730.00
01/15/2017 16:30,2,0.363,ACTIVE,212.16,370.90,60.012,1484515803,"274151322000085","219011344069620",34.43,17.30,0,333.93,388.34,12.5,10.2,0.062,841560.4,841560.4,20611,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515805,1498731.00
01/15/2017 16:30,2,2.582,ACTIVE,215.54,353.47,59.933,1484515803,"201051344000633","219011344069620",31.35,15.80,0,337.84,379.32,81.9,77.1,0.398,599790.4,599790.4,20843,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515806,1498732.00
01/15/2017 16:30,2,2.574,ACTIVE,215.54,353.47,59.991,1484515803,"201051344000469","219011344069620",31.33,11.30,0,339.34,379.32,81.7,76.9,0.380,602544.2,602544.2,20821,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515807,1498733.00
01/15/2017 16:30,2,2.039,ACTIVE,213.06,358.88,59.981,1484515803,"201051344000646","219011344069620",31.23,12.70,0,320.11,395.25,64.6,60.4,0.544,599208.6,599208.6,20804,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515808,1498734.00
01/15/2017 16:30,2,2.314,ACTIVE,212.16,360.38,59.981,1484515803,"274151322000052","219011344069620",31.29,22.30,0,328.82,379.02,73.3,68.8,0.504,869489.5,869489.5,20373,0,0,0,L,1151911521,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515809,1498735.00
01/15/2017 16:30,2,2.141,ACTIVE,213.74,360.69,60.012,1484515803,"201051344000585","219011344069620",31.95,12.00,0,321.01,395.55,69.3,64.9,0.570,609669.6,609669.6,20866,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515809,1498736.00
01/15/2017 16:30,2,2.008,ACTIVE,212.83,356.48,59.970,1484515803,"201051344001230","219011344069620",31.19,12.30,0,322.51,390.74,63.5,59.3,0.521,602596.0,602596.0,20724,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515810,1498737.00
01/15/2017 16:30,2,2.062,ACTIVE,213.74,358.28,60.007,1484515803,"201051344000582","219011344069620",31.59,11.30,0,320.11,397.96,66.0,61.7,0.526,594480.9,594480.9,20837,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515811,1498738.00
01/15/2017 16:30,2,1.988,ACTIVE,212.83,357.68,60.002,1484515803,"201051344000955","219011344069620",31.63,13.00,0,320.11,393.75,63.7,59.6,0.521,609649.1,609649.1,20795,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515812,1498739.00
01/15/2017 16:30,2,0.365,ACTIVE,212.16,446.05,59.996,1484515803,"274151322000094","219011344069620",42.48,19.50,0,367.00,498.35,15.8,13.4,0.093,715945.0,715945.0,21082,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515813,1498740.00
01/15/2017 16:30,2,2.590,ACTIVE,215.54,352.27,59.991,1484515803,"201051344000579","219011344069620",31.39,17.00,0,338.74,378.12,82.4,77.6,0.376,618020.2,618020.2,20741,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515814,1498741.00
01/15/2017 16:30,2,2.062,ACTIVE,213.06,357.98,59.991,1484515803,"201051344000890","219011344069620",31.37,13.70,0,320.11,396.45,65.6,61.4,0.535,606621.1,606621.1,20865,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515815,1498742.00
01/15/2017 16:30,2,2.020,ACTIVE,213.29,352.57,59.991,1484515803,"201051344000438","219011344069620",20.91,11.70,0,336.04,379.62,42.8,39.4,0.345,607727.6,607727.6,20877,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515816,1498743.00
01/15/2017 16:30,2,2.037,ACTIVE,213.51,352.27,60.023,1484515803,"201051344000417","219011344069620",20.54,12.70,0,336.34,377.82,42.4,39.0,0.349,592920.1,592920.1,20989,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515817,1498744.00
01/15/2017 16:30,2,0.479,ACTIVE,211.93,379.92,59.970,1484515803,"274151322000083","219011344069620",35.23,19.50,0,333.03,393.45,17.0,14.5,0.106,861187.3,861187.3,20408,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515817,1498745.00
01/15/2017 16:30,2,2.510,ACTIVE,212.83,351.97,59.991,1484515803,"274151322000076","219011344069620",31.61,22.30,0,335.74,369.70,80.3,75.6,0.309,918056.1,918056.1,20519,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515818,1498746.00
01/15/2017 16:30,2,2.562,ACTIVE,214.87,351.37,60.034,1484515803,"201051344000868","219011344069620",31.33,13.00,0,338.44,378.12,81.4,76.7,0.367,601075.6,601075.6,20834,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515819,1498747.00
01/15/2017 16:30,2,0.400,ACTIVE,212.16,383.53,59.981,1484515803,"274151322000095","219011344069620",35.78,18.70,0,334.84,401.86,14.7,12.2,0.075,909128.4,909128.4,20584,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515820,1498748.00
01/15/2017 16:30,2,2.586,ACTIVE,215.54,357.08,59.959,1484515803,"201051344000988","219011344069620",20.50,11.70,0,335.74,389.84,53.7,49.9,0.460,564980.6,564980.6,20863,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515821,1498749.00
01/15/2017 16:30,2,2.107,ACTIVE,213.29,351.97,59.959,1484515803,"201051344001025","219011344069620",20.79,10.70,0,336.34,379.02,44.4,40.9,0.349,607852.8,607852.8,20895,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515822,1498750.00
01/15/2017 16:30,2,2.621,ACTIVE,215.54,352.27,60.023,1484515803,"201051344000458","219011344069620",31.57,16.30,0,339.34,379.62,83.9,79.0,0.402,611071.8,611071.8,20607,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515823,1498751.00
01/15/2017 16:30,2,2.633,ACTIVE,216.00,353.17,60.018,1484515803,"201051344000853","219011344069620",31.29,14.70,0,339.95,380.52,83.4,78.6,0.384,609713.5,609713.5,20540,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515824,1498752.00
01/15/2017 16:30,2,2.053,ACTIVE,213.51,358.58,60.018,1484515803,"201051344000685","219011344069620",31.41,13.00,0,321.31,395.85,65.3,61.1,0.548,606995.2,606995.2,20794,0,0,0,L,1122011218,0,123.36,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515825,1498753.00
01/15/2017 16:30,2,2.102,ACTIVE,213.74,353.17,59.938,1484515803,"201051344000917","219011344069620",20.79,11.70,0,336.64,380.22,44.3,40.8,0.358,604019.7,604019.7,20805,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515826,1498754.00
01/15/2017 16:30,2,2.098,ACTIVE,213.29,358.88,59.970,1484515803,"201051344001145","219011344069620",31.15,12.30,0,320.41,396.45,66.2,62.0,0.544,609967.3,609967.3,20668,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515826,1498755.00
01/15/2017 16:30,2,2.082,ACTIVE,213.74,359.48,60.007,1484515803,"201051344000651","219011344069620",31.65,12.30,0,321.91,396.45,66.8,62.5,0.539,602477.0,602477.0,20840,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515827,1498756.00
01/15/2017 16:30,2,2.260,ACTIVE,212.16,349.26,59.986,1484515803,"274151322000088","219011344069620",30.91,17.80,0,328.52,378.72,70.8,66.4,0.473,826528.3,826528.3,20526,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515828,1498757.00
01/15/2017 16:30,2,1.588,ACTIVE,212.83,464.68,59.981,1484515803,"274151322000068","219011344069620",42.54,22.00,0,415.69,490.53,69.1,64.8,0.482,716865.5,716865.5,20983,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515829,1498758.00
01/15/2017 16:30,2,2.045,ACTIVE,213.29,357.98,59.975,1484515803,"201051344001135","219011344069620",31.47,13.00,0,320.41,395.25,65.2,61.0,0.539,598148.3,598148.3,20888,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515830,1498759.00
01/15/2017 16:30,2,2.576,ACTIVE,214.64,351.37,60.018,1484515803,"201051344000594","219011344069620",31.55,18.00,0,337.84,377.82,82.3,77.5,0.376,613547.5,613547.5,20779,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515831,1498760.00
01/15/2017 16:30,2,1.342,ACTIVE,213.51,377.52,60.018,1484515803,"201051344001203","219011344069620",34.45,12.30,0,340.85,406.97,46.9,43.3,0.380,606517.3,606517.3,20890,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515832,1498761.00
01/15/2017 16:30,2,2.328,ACTIVE,211.93,357.98,59.986,1484515803,"274151322000054","219011344069620",30.71,19.00,0,329.43,379.62,72.4,68.0,0.495,842760.6,842760.6,20605,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515833,1498762.00
01/15/2017 16:30,2,2.553,ACTIVE,215.32,351.07,59.986,1484515803,"201051344000867","219011344069620",31.33,16.70,0,338.74,377.22,81.0,76.2,0.367,599978.7,599978.7,20870,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515834,1498763.00
01/15/2017 16:30,2,1.961,ACTIVE,213.51,357.98,59.991,1484515803,"201051344001093","219011344069620",31.45,11.00,0,322.51,395.55,62.6,58.5,0.495,603538.1,603538.1,20808,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515835,1498764.00
01/15/2017 16:30,2,2.588,ACTIVE,215.32,352.57,59.959,1484515803,"201051344000900","219011344069620",31.49,13.00,0,338.74,378.72,82.5,77.7,0.380,618888.5,618888.5,20461,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515835,1498765.00
01/15/2017 16:30,2,2.590,ACTIVE,215.54,353.47,59.996,1484515803,"201051344000648","219011344069620",31.37,15.30,0,339.34,378.72,82.3,77.6,0.371,608516.9,608516.9,20445,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515836,1498766.00
01/15/2017 16:30,2,2.596,ACTIVE,215.54,352.87,60.012,1484515803,"201051344000569","219011344069620",31.39,15.00,0,338.74,379.02,82.6,77.8,0.389,619178.1,619178.1,20472,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515837,1498767.00
01/15/2017 16:30,2,2.635,ACTIVE,215.54,351.97,60.007,1484515803,"201051344000983","219011344069620",31.39,15.00,0,339.34,379.02,83.8,78.9,0.398,611997.0,611997.0,20596,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515838,1498768.00
01/15/2017 16:30,2,2.562,ACTIVE,215.54,352.27,59.949,1484515803,"201051344001158","219011344069620",31.01,15.80,0,339.04,378.72,80.5,75.7,0.380,600670.0,600670.0,20788,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515839,1498769.00
01/15/2017 16:30,2,2.578,ACTIVE,216.00,353.77,59.986,1484515803,"201051344000576","219011344069620",31.47,14.30,0,339.34,378.42,82.2,77.4,0.371,611156.7,611156.7,20495,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515840,1498770.00
01/15/2017 16:30,2,0.369,ACTIVE,212.38,375.41,59.996,1484515803,"274151322000087","219011344069620",34.97,23.30,0,332.73,393.15,13.2,10.8,0.071,814807.7,814807.7,20802,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484515841,1498771.00
01/15/2017 16:45,2,1.986,ACTIVE,215.09,360.69,60.023,1484516703,"201051344000645","219011344069620",31.17,12.30,0,327.62,395.25,62.7,58.6,0.504,610478.7,610478.7,20470,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516704,1498772.00
01/15/2017 16:45,2,0.277,ACTIVE,211.93,348.36,59.991,1484516703,"274151322000085","219011344069620",32.26,14.30,0,337.54,377.82,9.1,6.9,0.044,841562.4,841562.4,20612,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516705,1498773.00
01/15/2017 16:45,2,1.938,ACTIVE,215.09,360.08,59.986,1484516703,"201051344000633","219011344069620",31.13,12.30,0,321.91,396.75,61.1,57.0,0.508,599807.2,599807.2,20844,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516706,1498774.00
01/15/2017 16:45,2,1.906,ACTIVE,215.09,360.99,59.996,1484516703,"201051344000469","219011344069620",31.65,8.50,0,320.41,397.05,61.1,57.1,0.495,602560.9,602560.9,20822,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516707,1498775.00
01/15/2017 16:45,2,1.506,ACTIVE,212.16,352.57,60.002,1484516703,"201051344000646","219011344069620",31.15,11.00,0,335.44,385.33,47.5,43.9,0.389,599221.6,599221.6,20805,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516708,1498776.00
01/15/2017 16:45,2,1.721,ACTIVE,211.93,357.08,59.996,1484516703,"274151322000052","219011344069620",31.25,17.80,0,334.84,377.22,54.4,50.6,0.376,869504.4,869504.4,20374,0,0,0,L,1151911521,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516709,1498777.00
01/15/2017 16:45,2,1.639,ACTIVE,212.61,353.47,59.986,1484516703,"201051344000585","219011344069620",30.95,10.00,0,337.24,391.64,51.4,47.7,0.411,609683.7,609683.7,20867,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516710,1498778.00
01/15/2017 16:45,2,1.447,ACTIVE,212.38,351.67,59.996,1484516703,"201051344001230","219011344069620",31.59,10.30,0,334.24,383.53,46.4,42.8,0.376,602608.7,602608.7,20725,0,0,0,L,1122011218,0,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516711,1498779.00
01/15/2017 16:45,2,1.525,ACTIVE,213.06,354.07,60.002,1484516703,"201051344000582","219011344069620",31.53,10.00,0,337.84,389.24,48.7,45.1,0.389,594494.2,594494.2,20838,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516712,1498780.00
01/15/2017 16:45,2,1.471,ACTIVE,212.16,351.37,60.018,1484516703,"201051344000955","219011344069620",31.41,11.30,0,336.34,383.53,46.8,43.2,0.380,609661.9,609661.9,20796,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516713,1498781.00
01/15/2017 16:45,2,0.176,ACTIVE,211.93,375.41,60.007,1484516703,"274151322000094","219011344069620",35.11,15.80,0,336.94,490.83,6.3,4.2,0.035,715946.5,715946.5,21083,0,0,0,L,1151911521,0,120.88,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516713,1498782.00
01/15/2017 16:45,2,1.918,ACTIVE,215.09,360.08,59.996,1484516703,"201051344000579","219011344069620",31.85,13.30,0,322.21,396.75,61.9,57.8,0.504,618037.0,618037.0,20742,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516714,1498783.00
01/15/2017 16:45,2,1.514,ACTIVE,212.38,351.97,59.975,1484516703,"201051344000890","219011344069620",31.59,11.30,0,335.14,385.03,48.5,44.9,0.384,606634.3,606634.3,20866,0,0,0,L,1122011218,0,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516715,1498784.00
01/15/2017 16:45,2,1.496,ACTIVE,212.61,348.06,60.002,1484516703,"201051344000438","219011344069620",20.71,10.00,0,337.84,372.41,31.4,28.4,0.247,607736.0,607736.0,20878,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516716,1498785.00
01/15/2017 16:45,2,1.504,ACTIVE,212.61,347.46,60.002,1484516703,"201051344000417","219011344069620",20.59,11.30,0,336.04,371.21,31.4,28.3,0.247,592928.5,592928.5,20990,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516717,1498786.00
01/15/2017 16:45,2,0.293,ACTIVE,211.93,352.87,59.991,1484516703,"274151322000083","219011344069620",32.64,15.80,0,336.94,384.13,9.7,7.5,0.044,861189.6,861189.6,20409,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516718,1498787.00
01/15/2017 16:45,2,1.859,ACTIVE,212.83,353.47,59.991,1484516703,"274151322000076","219011344069620",31.69,17.30,0,330.63,383.23,59.7,55.7,0.424,918072.5,918072.5,20520,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516719,1498788.00
01/15/2017 16:45,2,1.914,ACTIVE,214.64,356.78,60.018,1484516703,"201051344000868","219011344069620",31.21,9.70,0,319.51,395.85,60.6,56.5,0.486,601092.2,601092.2,20835,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516720,1498789.00
01/15/2017 16:45,2,0.297,ACTIVE,211.93,352.57,59.965,1484516703,"274151322000095","219011344069620",32.72,15.00,0,336.94,388.04,9.8,7.6,0.053,909130.7,909130.7,20585,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516721,1498790.00
01/15/2017 16:45,2,1.936,ACTIVE,214.87,355.88,60.002,1484516703,"201051344000988","219011344069620",20.50,10.30,0,335.74,382.33,40.2,36.9,0.318,564991.4,564991.4,20864,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516722,1498791.00
01/15/2017 16:45,2,1.557,ACTIVE,212.16,347.76,60.002,1484516703,"201051344001025","219011344069620",20.81,9.30,0,336.94,372.71,32.8,29.8,0.256,607861.6,607861.6,20896,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516723,1498792.00
01/15/2017 16:45,2,1.961,ACTIVE,214.87,358.58,60.007,1484516703,"201051344000458","219011344069620",31.67,13.30,0,321.01,394.65,62.9,58.7,0.526,611089.0,611089.0,20608,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516724,1498793.00
01/15/2017 16:45,2,1.955,ACTIVE,215.32,360.99,60.007,1484516703,"201051344000853","219011344069620",31.49,11.00,0,329.13,395.55,62.4,58.3,0.513,609730.6,609730.6,20541,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516725,1498794.00
01/15/2017 16:45,2,1.482,ACTIVE,212.38,355.28,60.007,1484516703,"201051344000685","219011344069620",31.81,10.70,0,336.04,387.14,47.8,44.2,0.402,607008.3,607008.3,20795,0,0,0,L,1122011218,0,122.91,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516726,1498795.00
01/15/2017 16:45,2,1.559,ACTIVE,212.83,348.96,60.002,1484516703,"201051344000917","219011344069620",20.71,10.30,0,335.74,373.91,32.7,29.7,0.265,604028.5,604028.5,20806,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516727,1498796.00
01/15/2017 16:45,2,1.533,ACTIVE,212.38,352.57,60.002,1484516703,"201051344001145","219011344069620",31.45,10.30,0,336.94,388.04,48.8,45.2,0.389,609980.7,609980.7,20669,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516728,1498797.00
01/15/2017 16:45,2,1.533,ACTIVE,212.83,353.17,60.012,1484516703,"201051344000651","219011344069620",31.71,10.00,0,336.64,389.84,49.3,45.6,0.398,602490.5,602490.5,20841,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516729,1498798.00
01/15/2017 16:45,2,1.664,ACTIVE,211.93,353.77,59.986,1484516703,"274151322000088","219011344069620",30.79,14.70,0,334.54,375.41,52.0,48.2,0.354,826542.6,826542.6,20527,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516729,1498799.00
01/15/2017 16:45,2,1.225,ACTIVE,212.61,449.35,59.991,1484516703,"274151322000068","219011344069620",41.57,18.00,0,417.19,488.73,51.4,47.7,0.336,716879.3,716879.3,20984,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516731,1498800.00
01/15/2017 16:45,2,1.523,ACTIVE,212.38,351.07,59.996,1484516703,"201051344001135","219011344069620",30.99,11.00,0,336.94,386.23,47.8,44.2,0.393,598161.4,598161.4,20889,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516732,1498801.00
01/15/2017 16:45,2,1.926,ACTIVE,214.41,361.29,59.959,1484516703,"201051344000594","219011344069620",31.37,14.30,0,319.81,397.05,61.1,57.1,0.491,613564.3,613564.3,20780,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516732,1498802.00
01/15/2017 16:45,2,0.793,ACTIVE,212.83,377.82,60.002,1484516703,"201051344001203","219011344069620",34.97,10.30,0,339.65,398.26,28.2,25.3,0.212,606525.7,606525.7,20891,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516733,1498803.00
01/15/2017 16:45,2,1.727,ACTIVE,211.70,354.07,59.996,1484516703,"274151322000054","219011344069620",30.69,15.80,0,334.54,377.22,53.7,49.9,0.376,842775.4,842775.4,20606,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516734,1498804.00
01/15/2017 16:45,2,1.898,ACTIVE,214.87,358.88,60.018,1484516703,"201051344000867","219011344069620",31.39,13.00,0,321.61,395.25,60.4,56.3,0.495,599995.2,599995.2,20871,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516735,1498805.00
01/15/2017 16:45,2,1.436,ACTIVE,212.61,351.97,60.002,1484516703,"201051344001093","219011344069620",31.51,9.00,0,336.04,386.23,45.9,42.3,0.345,603550.6,603550.6,20809,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516736,1498806.00
01/15/2017 16:45,2,1.898,ACTIVE,214.41,360.38,59.981,1484516703,"201051344000900","219011344069620",31.59,10.30,0,324.92,396.45,60.8,56.7,0.517,618905.3,618905.3,20462,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516737,1498807.00
01/15/2017 16:45,2,1.949,ACTIVE,214.87,361.29,60.002,1484516703,"201051344000648","219011344069620",31.19,11.70,0,319.21,395.55,61.6,57.5,0.495,608533.7,608533.7,20446,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516738,1498808.00
01/15/2017 16:45,2,1.920,ACTIVE,214.87,360.99,60.007,1484516703,"201051344000569","219011344069620",31.51,10.70,0,321.91,395.85,61.2,57.2,0.495,619194.9,619194.9,20473,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516739,1498809.00
01/15/2017 16:45,2,1.980,ACTIVE,214.87,360.99,59.991,1484516703,"201051344000983","219011344069620",31.17,12.00,0,327.92,394.95,62.5,58.4,0.521,612014.2,612014.2,20597,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516740,1498810.00
01/15/2017 16:45,2,1.902,ACTIVE,215.09,360.08,59.949,1484516703,"201051344001158","219011344069620",31.13,11.70,0,319.81,396.75,60.0,56.0,0.495,600686.4,600686.4,20789,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516741,1498811.00
01/15/2017 16:45,2,1.930,ACTIVE,215.32,361.89,60.028,1484516703,"201051344000576","219011344069620",31.23,11.00,0,321.61,395.55,61.1,57.0,0.491,611173.4,611173.4,20496,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516742,1498812.00
01/15/2017 16:45,2,0.289,ACTIVE,211.93,347.76,60.002,1484516703,"274151322000087","219011344069620",32.16,18.30,0,336.94,380.22,9.4,7.2,0.049,814809.9,814809.9,20803,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484516743,1498813.00
01/15/2017 17:00,2,0.539,ACTIVE,214.19,350.77,60.007,1484517603,"201051344000645","219011344069620",32.28,10.30,0,337.54,386.53,17.7,15.1,0.110,610489.1,610489.1,20471,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517604,1498814.00
01/15/2017 17:00,2,0.482,ACTIVE,211.03,357.68,60.007,1484517603,"274151322000085","219011344069620",32.90,12.30,0,336.34,369.10,16.1,13.6,0.097,841563.9,841563.9,20613,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517605,1498815.00
01/15/2017 17:00,2,1.100,ACTIVE,213.96,355.58,60.002,1484517603,"201051344000633","219011344069620",32.20,10.30,0,336.94,386.53,35.9,32.7,0.287,599818.6,599818.6,20845,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517606,1498816.00
01/15/2017 17:00,2,1.041,ACTIVE,213.74,351.07,60.023,1484517603,"201051344000469","219011344069620",31.81,7.00,0,334.54,385.63,33.5,30.4,0.256,602572.5,602572.5,20823,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517607,1498817.00
01/15/2017 17:00,2,0.986,ACTIVE,211.93,346.86,60.007,1484517603,"201051344000646","219011344069620",30.99,9.30,0,334.84,373.31,31.0,28.0,0.239,599230.5,599230.5,20806,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517608,1498818.00
01/15/2017 17:00,2,0.965,ACTIVE,210.80,342.35,60.007,1484517603,"274151322000052","219011344069620",30.97,15.00,0,333.33,367.00,30.3,27.3,0.208,869514.6,869514.6,20375,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517609,1498819.00
01/15/2017 17:00,2,0.477,ACTIVE,212.16,342.05,60.012,1484517603,"201051344001230","219011344069620",30.59,9.00,0,334.84,371.51,14.8,12.3,0.084,602616.8,602616.8,20726,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517611,1498820.00
01/15/2017 17:00,2,0.801,ACTIVE,212.83,358.28,60.012,1484517603,"201051344000582","219011344069620",32.82,8.00,0,335.74,374.21,26.7,23.8,0.186,594502.8,594502.8,20839,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517612,1498821.00
01/15/2017 17:00,2,0.961,ACTIVE,211.93,345.96,60.007,1484517603,"201051344000955","219011344069620",31.31,9.70,0,333.93,372.11,30.5,27.5,0.234,609670.6,609670.6,20797,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517613,1498822.00
01/15/2017 17:00,2,0.125,ACTIVE,211.03,338.14,60.018,1484517603,"274151322000094","219011344069620",30.49,12.70,0,335.74,380.22,3.9,1.8,0.018,715947.2,715947.2,21084,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517614,1498823.00
01/15/2017 17:00,2,1.295,ACTIVE,213.74,351.07,60.012,1484517603,"201051344000579","219011344069620",31.31,11.30,0,337.54,385.63,41.1,37.7,0.318,618048.9,618048.9,20743,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517615,1498824.00
01/15/2017 17:00,2,0.635,ACTIVE,211.93,358.28,60.028,1484517603,"201051344000890","219011344069620",33.10,9.70,0,334.54,373.61,21.3,18.6,0.133,606642.9,606642.9,20867,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517616,1498825.00
01/15/2017 17:00,2,0.863,ACTIVE,212.38,344.15,60.023,1484517603,"201051344000438","219011344069620",21.07,9.00,0,335.74,363.09,18.4,15.9,0.128,607741.6,607741.6,20879,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517617,1498826.00
01/15/2017 17:00,2,0.951,ACTIVE,212.38,344.15,60.028,1484517603,"201051344000417","219011344069620",20.36,9.70,0,335.14,361.89,19.6,17.0,0.141,592934.1,592934.1,20991,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517618,1498827.00
01/15/2017 17:00,2,0.211,ACTIVE,211.03,338.44,60.028,1484517603,"274151322000083","219011344069620",29.66,13.30,0,335.14,360.38,6.4,4.2,0.031,861191.0,861191.0,20410,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517618,1498828.00
01/15/2017 17:00,2,1.027,ACTIVE,211.48,355.88,60.034,1484517603,"274151322000076","219011344069620",32.01,14.00,0,335.14,375.11,33.3,30.2,0.225,918083.7,918083.7,20521,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517619,1498829.00
01/15/2017 17:00,2,1.084,ACTIVE,213.51,351.37,60.012,1484517603,"201051344000868","219011344069620",31.87,8.00,0,337.84,385.93,35.0,31.9,0.261,601103.6,601103.6,20836,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517620,1498830.00
01/15/2017 17:00,2,0.209,ACTIVE,210.80,337.84,60.018,1484517603,"274151322000095","219011344069620",30.30,12.30,0,335.14,360.38,6.4,4.3,0.031,909132.2,909132.2,20586,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517621,1498831.00
01/15/2017 17:00,2,1.188,ACTIVE,213.51,348.36,60.007,1484517603,"201051344000988","219011344069620",20.22,9.00,0,337.54,373.31,24.3,21.6,0.190,564998.9,564998.9,20865,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517622,1498832.00
01/15/2017 17:00,2,0.943,ACTIVE,212.16,353.17,60.023,1484517603,"201051344001025","219011344069620",32.16,8.00,0,335.74,378.42,30.7,27.7,0.230,607869.1,607869.1,20897,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517623,1498833.00
01/15/2017 17:00,2,0.777,ACTIVE,213.51,359.48,60.018,1484517603,"201051344000458","219011344069620",33.04,11.30,0,333.93,386.23,26.1,23.2,0.186,611100.6,611100.6,20609,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517624,1498834.00
