ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 17:00,2,0.715,ACTIVE,213.96,356.18,59.981,1484517603,"201051344000853","219011344069620",32.72,9.30,0,339.34,386.83,23.7,21.0,0.164,609741.4,609741.4,20542,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517625,1498835.00
01/15/2017 17:00,2,0.566,ACTIVE,212.38,344.15,60.034,1484517603,"201051344000685","219011344069620",31.37,9.00,0,336.04,374.21,18.1,15.5,0.119,607016.8,607016.8,20796,0,0,0,L,1122011218,0,122.91,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517626,1498836.00
01/15/2017 17:00,2,0.596,ACTIVE,212.38,342.65,60.012,1484517603,"201051344000917","219011344069620",21.15,9.00,0,334.84,363.99,12.8,10.4,0.084,604033.9,604033.9,20807,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517626,1498837.00
01/15/2017 17:00,2,0.473,ACTIVE,212.38,342.65,60.023,1484517603,"201051344001145","219011344069620",30.10,8.00,0,335.44,373.91,14.4,12.0,0.084,609989.2,609989.2,20670,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517627,1498838.00
01/15/2017 17:00,2,1.004,ACTIVE,212.38,347.46,60.023,1484517603,"201051344000651","219011344069620",31.39,8.00,0,336.64,373.61,31.9,28.9,0.243,602499.6,602499.6,20842,0,0,0,L,1122011218,0,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517628,1498839.00
01/15/2017 17:00,2,0.910,ACTIVE,210.57,339.95,60.007,1484517603,"274151322000088","219011344069620",30.93,12.30,0,333.63,366.10,28.5,25.6,0.177,826552.2,826552.2,20528,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517629,1498840.00
01/15/2017 17:00,2,0.656,ACTIVE,211.48,451.76,60.002,1484517603,"274151322000068","219011344069620",42.56,16.00,0,333.63,475.50,28.2,25.3,0.172,716888.7,716888.7,20985,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517630,1498841.00
01/15/2017 17:00,2,0.986,ACTIVE,211.93,345.36,59.981,1484517603,"201051344001135","219011344069620",31.13,9.30,0,334.84,373.01,31.1,28.1,0.239,598170.4,598170.4,20890,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517631,1498842.00
01/15/2017 17:00,2,1.059,ACTIVE,213.06,356.78,60.002,1484517603,"201051344000594","219011344069620",32.38,12.00,0,336.34,386.23,34.8,31.6,0.261,613575.8,613575.8,20781,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517632,1498843.00
01/15/2017 17:00,2,0.455,ACTIVE,212.16,365.80,60.007,1484517603,"201051344001203","219011344069620",34.07,8.50,0,336.64,389.54,15.7,13.3,0.097,606530.3,606530.3,20892,0,0,0,L,1122011218,0,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517633,1498844.00
01/15/2017 17:00,2,0.861,ACTIVE,210.80,343.25,60.018,1484517603,"274151322000054","219011344069620",31.39,13.00,0,333.33,367.00,27.4,24.5,0.186,842785.3,842785.3,20607,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517634,1498845.00
01/15/2017 17:00,2,1.119,ACTIVE,213.51,351.37,60.007,1484517603,"201051344000867","219011344069620",31.89,11.00,0,336.34,384.73,36.2,33.0,0.274,600006.5,600006.5,20872,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517635,1498846.00
01/15/2017 17:00,2,0.701,ACTIVE,211.93,355.28,60.002,1484517603,"201051344001093","219011344069620",32.60,7.70,0,335.74,371.21,23.1,20.4,0.150,603558.3,603558.3,20810,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517636,1498847.00
01/15/2017 17:00,2,0.344,ACTIVE,213.51,353.47,60.007,1484517603,"201051344000900","219011344069620",32.68,8.50,0,334.54,387.74,11.4,9.0,0.071,618913.0,618913.0,20463,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517637,1498848.00
01/15/2017 17:00,2,0.693,ACTIVE,213.74,350.77,60.007,1484517603,"201051344000648","219011344069620",32.14,9.70,0,337.54,385.93,22.7,20.0,0.155,608544.7,608544.7,20447,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517637,1498849.00
01/15/2017 17:00,2,0.510,ACTIVE,213.51,351.97,60.012,1484517603,"201051344000569","219011344069620",32.42,9.00,0,336.94,385.93,16.8,14.3,0.097,619205.1,619205.1,20474,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517638,1498850.00
01/15/2017 17:00,2,0.641,ACTIVE,213.51,365.49,60.002,1484517603,"201051344000983","219011344069620",33.70,10.00,0,336.94,386.23,21.9,19.2,0.155,612025.2,612025.2,20598,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517639,1498851.00
01/15/2017 17:00,2,1.172,ACTIVE,213.51,350.17,60.002,1484517603,"201051344001158","219011344069620",31.19,10.00,0,335.74,385.93,37.0,33.8,0.292,600697.8,600697.8,20790,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517640,1498852.00
01/15/2017 17:00,2,0.459,ACTIVE,213.74,344.76,60.002,1484517603,"201051344000576","219011344069620",30.77,9.30,0,338.14,385.33,14.4,11.9,0.084,611182.5,611182.5,20497,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517641,1498853.00
01/15/2017 17:00,2,0.217,ACTIVE,210.80,337.84,60.012,1484517603,"274151322000087","219011344069620",29.48,15.00,0,334.54,354.97,6.5,4.3,0.035,814811.3,814811.3,20804,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517642,1498854.00
01/15/2017 17:00,2,1.018,ACTIVE,212.38,348.36,60.002,1484517603,"201051344000585","219011344069620",31.61,8.50,0,335.44,375.71,32.6,29.5,0.247,609693.7,609693.7,20868,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484517643,1498855.00
01/15/2017 17:15,2,0.223,ACTIVE,212.83,339.95,59.986,1484518504,"201051344000645","219011344069620",28.41,8.50,0,337.24,361.89,6.5,4.3,0.013,610490.8,610490.8,20472,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518505,1498856.00
01/15/2017 17:15,2,0.135,ACTIVE,211.03,337.24,59.986,1484518504,"274151322000085","219011344069620",27.79,10.70,0,334.84,362.19,3.9,1.8,0.004,841565.4,841565.4,20614,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518506,1498857.00
01/15/2017 17:15,2,0.240,ACTIVE,213.06,341.75,59.991,1484518504,"201051344000633","219011344069620",27.83,8.00,0,336.64,372.41,6.8,4.7,0.009,599821.8,599821.8,20846,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518507,1498858.00
01/15/2017 17:15,2,0.262,ACTIVE,212.61,339.65,59.954,1484518504,"201051344000469","219011344069620",28.65,5.50,0,335.44,367.60,7.6,5.4,0.009,602575.3,602575.3,20824,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518508,1498859.00
01/15/2017 17:15,2,0.234,ACTIVE,211.25,338.74,59.970,1484518504,"201051344000646","219011344069620",28.19,7.70,0,334.24,360.99,6.7,4.6,0.009,599234.4,599234.4,20807,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518508,1498860.00
01/15/2017 17:15,2,0.158,ACTIVE,210.57,336.94,59.975,1484518504,"274151322000052","219011344069620",29.84,12.30,0,333.93,353.77,4.8,2.7,0.018,869517.1,869517.1,20376,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518509,1498861.00
01/15/2017 17:15,2,0.238,ACTIVE,211.48,339.04,59.975,1484518504,"201051344000585","219011344069620",28.23,7.30,0,334.84,363.09,6.8,4.7,0.009,609697.5,609697.5,20869,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518510,1498862.00
01/15/2017 17:15,2,0.234,ACTIVE,211.25,337.84,59.996,1484518504,"201051344001230","219011344069620",26.06,7.30,0,333.63,365.80,6.2,4.1,0.013,602619.1,602619.1,20727,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518511,1498863.00
01/15/2017 17:15,2,0.232,ACTIVE,211.93,338.74,60.018,1484518504,"201051344000582","219011344069620",27.85,6.70,0,334.54,369.40,6.6,4.4,0.013,594506.1,594506.1,20840,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518512,1498864.00
01/15/2017 17:15,2,0.266,ACTIVE,211.03,338.14,59.986,1484518504,"201051344000955","219011344069620",28.01,8.00,0,334.24,361.29,7.5,5.4,0.013,609674.6,609674.6,20798,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518513,1498865.00
01/15/2017 17:15,2,0.076,ACTIVE,210.80,337.84,59.975,1484518504,"274151322000094","219011344069620",29.30,10.30,0,335.14,341.15,2.3,0.3,0.004,715947.5,715947.5,21085,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518514,1498866.00
01/15/2017 17:15,2,0.264,ACTIVE,212.83,339.95,59.981,1484518504,"201051344000579","219011344069620",29.02,9.30,0,336.64,369.70,7.7,5.5,0.013,618052.8,618052.8,20744,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518515,1498867.00
01/15/2017 17:15,2,0.252,ACTIVE,211.25,338.14,59.986,1484518504,"201051344000890","219011344069620",27.75,7.70,0,334.84,370.30,7.1,4.9,0.013,606646.2,606646.2,20868,0,0,0,L,1122011218,0,122.01,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518516,1498868.00
01/15/2017 17:15,2,0.240,ACTIVE,211.48,338.44,59.986,1484518504,"201051344000438","219011344069620",19.76,7.00,0,334.84,353.47,4.8,2.8,0.004,607743.9,607743.9,20880,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518517,1498869.00
01/15/2017 17:15,2,0.268,ACTIVE,211.70,338.74,59.981,1484518504,"201051344000417","219011344069620",19.08,8.00,0,334.84,353.47,5.2,3.1,0.000,592936.4,592936.4,20992,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518518,1498870.00
01/15/2017 17:15,2,0.141,ACTIVE,211.03,338.14,59.981,1484518504,"274151322000083","219011344069620",27.93,11.30,0,334.54,341.45,4.0,1.9,0.009,861191.7,861191.7,20411,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518519,1498871.00
01/15/2017 17:15,2,0.160,ACTIVE,211.48,338.14,59.954,1484518504,"274151322000076","219011344069620",29.56,11.70,0,332.13,365.19,4.8,2.7,0.018,918086.2,918086.2,20522,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518520,1498872.00
01/15/2017 17:15,2,0.227,ACTIVE,212.38,339.95,59.986,1484518504,"201051344000868","219011344069620",28.05,6.70,0,336.34,367.00,6.5,4.3,0.009,601106.0,601106.0,20837,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518521,1498873.00
01/15/2017 17:15,2,0.139,ACTIVE,210.80,336.94,59.986,1484518504,"274151322000095","219011344069620",27.81,10.30,0,334.54,340.85,3.9,1.8,0.013,909133.0,909133.0,20587,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518522,1498874.00
01/15/2017 17:15,2,0.199,ACTIVE,212.38,341.75,59.991,1484518504,"201051344000988","219011344069620",18.94,7.30,0,336.04,360.69,3.8,1.8,0.009,565000.6,565000.6,20866,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518523,1498875.00
01/15/2017 17:15,2,0.209,ACTIVE,211.25,337.24,60.034,1484518504,"201051344001025","219011344069620",29.26,6.70,0,334.84,368.20,6.2,4.1,0.013,607872.4,607872.4,20898,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518524,1498876.00
01/15/2017 17:15,2,0.242,ACTIVE,212.61,339.04,59.975,1484518504,"201051344000458","219011344069620",28.39,9.30,0,335.74,373.01,7.0,4.8,0.013,611102.8,611102.8,20610,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518524,1498877.00
01/15/2017 17:15,2,0.225,ACTIVE,213.29,341.45,59.991,1484518504,"201051344000853","219011344069620",27.63,7.30,0,337.84,371.51,6.3,4.2,0.013,609743.3,609743.3,20543,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518525,1498878.00
01/15/2017 17:15,2,0.234,ACTIVE,211.70,339.04,59.996,1484518504,"201051344000685","219011344069620",28.07,7.00,0,334.54,367.30,6.7,4.5,0.013,607019.7,607019.7,20797,0,0,0,L,1122011218,0,122.46,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518526,1498879.00
01/15/2017 17:15,2,0.213,ACTIVE,211.70,339.34,60.007,1484518504,"201051344000917","219011344069620",24.37,7.30,0,334.54,351.07,5.3,3.2,0.000,604035.8,604035.8,20808,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518527,1498880.00
01/15/2017 17:15,2,0.219,ACTIVE,211.48,338.74,59.996,1484518504,"201051344001145","219011344069620",28.55,6.70,0,334.84,364.89,6.4,4.2,0.013,609991.4,609991.4,20671,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518528,1498881.00
01/15/2017 17:15,2,0.246,ACTIVE,211.48,338.74,60.018,1484518504,"201051344000651","219011344069620",26.78,6.70,0,335.14,361.59,6.7,4.5,0.018,602503.2,602503.2,20843,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518529,1498882.00
01/15/2017 17:15,2,0.162,ACTIVE,210.35,336.64,59.991,1484518504,"274151322000088","219011344069620",27.77,10.70,0,333.63,351.67,4.6,2.5,0.018,826554.2,826554.2,20529,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518530,1498883.00
01/15/2017 17:15,2,0.111,ACTIVE,211.70,337.84,59.986,1484518504,"274151322000068","219011344069620",30.02,13.00,0,335.74,460.17,3.4,1.4,0.009,716890.7,716890.7,20986,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518531,1498884.00
01/15/2017 17:15,2,0.213,ACTIVE,211.03,337.24,59.991,1484518504,"201051344001135","219011344069620",28.82,7.30,0,334.54,360.38,6.2,4.1,0.013,598174.1,598174.1,20891,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518532,1498885.00
01/15/2017 17:15,2,0.240,ACTIVE,212.38,339.95,59.991,1484518504,"201051344000594","219011344069620",27.87,9.70,0,335.14,371.81,6.8,4.6,0.013,613579.0,613579.0,20782,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518533,1498886.00
01/15/2017 17:15,2,0.209,ACTIVE,211.70,338.14,59.986,1484518504,"201051344001203","219011344069620",24.09,7.30,0,336.34,379.92,5.2,3.0,0.004,606532.0,606532.0,20893,0,0,0,L,1122011218,0,122.23,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518533,1498887.00
01/15/2017 17:15,2,0.184,ACTIVE,210.80,336.04,59.986,1484518504,"274151322000054","219011344069620",28.55,11.30,0,333.93,356.78,5.3,3.2,0.018,842787.4,842787.4,20608,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518534,1498888.00
01/15/2017 17:15,2,0.229,ACTIVE,213.06,339.65,59.991,1484518504,"201051344000867","219011344069620",28.05,9.30,0,336.34,368.50,6.5,4.4,0.018,600009.2,600009.2,20873,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518535,1498889.00
01/15/2017 17:15,2,0.266,ACTIVE,211.48,339.65,59.986,1484518504,"201051344001093","219011344069620",26.00,6.70,0,334.84,367.90,7.0,4.9,0.004,603561.1,603561.1,20811,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518536,1498890.00
01/15/2017 17:15,2,0.170,ACTIVE,212.38,339.65,59.996,1484518504,"201051344000900","219011344069620",27.73,6.70,0,336.34,360.99,4.8,2.7,0.009,618914.2,618914.2,20464,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518537,1498891.00
01/15/2017 17:15,2,0.242,ACTIVE,212.61,340.25,59.991,1484518504,"201051344000648","219011344069620",28.39,7.30,0,337.24,361.59,7.0,4.8,0.013,608546.6,608546.6,20448,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518538,1498892.00
01/15/2017 17:15,2,0.232,ACTIVE,212.83,339.95,59.991,1484518504,"201051344000569","219011344069620",29.06,7.30,0,336.64,363.09,6.9,4.7,0.013,619207.0,619207.0,20475,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518539,1498893.00
01/15/2017 17:15,2,0.236,ACTIVE,212.83,339.65,59.986,1484518504,"201051344000983","219011344069620",27.85,8.00,0,336.34,373.31,6.7,4.5,0.013,612027.2,612027.2,20599,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518540,1498894.00
01/15/2017 17:15,2,0.221,ACTIVE,212.61,339.95,59.981,1484518504,"201051344001158","219011344069620",27.47,7.70,0,336.04,367.00,6.2,4.0,0.018,600700.8,600700.8,20791,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518541,1498895.00
01/15/2017 17:15,2,0.250,ACTIVE,213.29,341.75,59.975,1484518504,"201051344000576","219011344069620",27.15,7.30,0,336.64,352.57,6.9,4.7,0.009,611184.1,611184.1,20498,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518542,1498896.00
01/15/2017 17:15,2,0.141,ACTIVE,211.03,337.84,59.986,1484518504,"274151322000087","219011344069620",27.53,12.30,0,333.93,342.35,3.9,1.9,0.009,814812.3,814812.3,20805,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484518543,1498897.00
01/15/2017 17:30,2,0.150,ALERT,213.06,303.28,60.007,1484519403,"201051344000645","219011344069620",23.64,6.70,0,302.37,348.96,3.6,1.6,0.000,610491.6,610491.6,20473,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519405,1498898.00
01/15/2017 17:30,2,0.066,ALERT,211.25,298.77,59.996,1484519403,"274151322000085","219011344069620",22.76,8.00,0,297.57,340.25,1.6,0.0,0.000,841565.5,841565.5,20615,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519407,1498899.00
01/15/2017 17:30,2,0.162,ALERT,213.06,302.98,59.996,1484519403,"201051344000633","219011344069620",23.32,6.30,0,300.87,360.99,3.8,1.8,0.000,599822.7,599822.7,20847,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519409,1498900.00
01/15/2017 17:30,2,0.188,ALERT,212.83,303.28,60.012,1484519403,"201051344000469","219011344069620",23.68,4.00,0,301.17,352.27,4.5,2.5,0.000,602576.3,602576.3,20825,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519411,1498901.00
01/15/2017 17:30,2,0.152,ALERT,211.25,301.17,60.012,1484519403,"201051344000646","219011344069620",22.30,5.50,0,299.97,349.86,3.5,1.4,0.000,599235.2,599235.2,20808,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519413,1498902.00
01/15/2017 17:30,2,0.096,ALERT,210.80,299.67,60.007,1484519403,"274151322000052","219011344069620",22.56,9.70,0,297.57,340.55,2.2,0.2,0.000,869517.5,869517.5,20377,0,0,0,L,1151911521,0,120.42,122.23,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519414,1498903.00
01/15/2017 17:30,2,0.160,ALERT,211.48,301.17,60.012,1484519403,"201051344000585","219011344069620",22.44,5.50,0,299.97,348.66,3.7,1.6,0.000,609698.3,609698.3,20870,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519416,1498904.00
01/15/2017 17:30,2,0.150,ALERT,211.03,301.17,60.012,1484519403,"201051344001230","219011344069620",20.26,5.50,0,300.57,356.18,3.1,1.1,0.000,602619.7,602619.7,20728,0,0,0,L,1122011218,0,121.78,120.42,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519418,1498905.00
01/15/2017 17:30,2,0.178,ALERT,211.70,301.47,60.007,1484519403,"201051344000582","219011344069620",19.82,4.50,0,300.87,352.27,3.6,1.5,0.000,594506.9,594506.9,20841,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519420,1498906.00
01/15/2017 17:30,2,0.180,ALERT,211.03,301.17,60.002,1484519403,"201051344000955","219011344069620",21.97,6.00,0,300.27,348.06,4.0,1.9,0.000,609675.5,609675.5,20799,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519422,1498907.00
01/15/2017 17:30,2,0.000,ALERT,211.25,298.77,60.002,1484519403,"274151322000094","219011344069620",41.77,7.70,0,296.66,414.19,0.0,0.0,0.000,715947.6,715947.6,21086,0,0,0,L,1151911521,0,120.65,122.46,0002,4,0,0,0,0,0,0,234,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519424,1498908.00
01/15/2017 17:30,2,0.188,ALERT,212.61,304.18,60.012,1484519403,"201051344000579","219011344069620",23.34,7.00,0,302.98,347.16,4.5,2.4,0.000,618053.8,618053.8,20745,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519426,1498909.00
01/15/2017 17:30,2,0.172,ALERT,211.25,301.47,60.007,1484519403,"201051344000890","219011344069620",22.50,6.00,0,300.87,354.67,3.9,1.9,0.000,606647.0,606647.0,20869,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519427,1498910.00
01/15/2017 17:30,2,0.168,ALERT,211.25,300.87,60.007,1484519403,"201051344000438","219011344069620",17.89,5.00,0,299.67,340.55,3.1,1.0,0.000,607744.3,607744.3,20881,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519429,1498911.00
01/15/2017 17:30,2,0.195,ALERT,211.48,300.57,60.007,1484519403,"201051344000417","219011344069620",18.19,6.00,0,299.07,348.96,3.6,1.5,0.000,592937.0,592937.0,20993,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519431,1498912.00
01/15/2017 17:30,2,0.068,ALERT,211.03,299.67,59.986,1484519403,"274151322000083","219011344069620",22.66,9.00,0,297.87,340.55,1.6,0.0,0.000,861191.9,861191.9,20412,0,0,0,L,1151911521,0,120.42,122.23,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519433,1498913.00
01/15/2017 17:30,2,0.076,ALERT,211.48,299.07,59.996,1484519403,"274151322000076","219011344069620",23.54,9.00,0,297.57,341.15,1.8,0.0,0.000,918086.5,918086.5,20523,0,0,0,L,1151911521,0,121.10,122.46,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519435,1498914.00
01/15/2017 17:30,2,0.152,ALERT,212.61,303.88,60.002,1484519403,"201051344000868","219011344069620",22.52,5.00,0,303.28,351.97,3.5,1.5,0.000,601106.8,601106.8,20838,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519436,1498915.00
01/15/2017 17:30,2,0.064,ALERT,210.80,300.27,59.991,1484519403,"274151322000095","219011344069620",23.04,7.70,0,298.77,339.65,1.5,0.0,0.000,909133.1,909133.1,20588,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519438,1498916.00
01/15/2017 17:30,2,0.133,ALERT,212.61,303.28,59.991,1484519403,"201051344000988","219011344069620",18.31,5.50,0,299.07,345.06,2.5,0.5,0.000,565000.9,565000.9,20867,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519440,1498917.00
01/15/2017 17:30,2,0.145,ALERT,211.03,300.27,59.996,1484519403,"201051344001025","219011344069620",22.74,5.00,0,299.67,351.07,3.4,1.3,0.000,607873.1,607873.1,20899,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519442,1498918.00
01/15/2017 17:30,2,0.160,ALERT,212.38,303.58,60.002,1484519403,"201051344000458","219011344069620",23.28,7.30,0,302.37,346.86,3.8,1.7,0.000,611103.7,611103.7,20611,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519444,1498919.00
01/15/2017 17:30,2,0.146,ALERT,213.29,303.28,59.991,1484519403,"201051344000853","219011344069620",21.97,5.50,0,302.37,348.06,3.3,1.2,0.000,609744.0,609744.0,20544,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519446,1498920.00
01/15/2017 17:30,2,0.162,ALERT,211.70,300.87,59.981,1484519403,"201051344000685","219011344069620",18.21,5.50,0,299.97,354.37,3.0,1.0,0.000,607020.3,607020.3,20798,0,0,0,L,1122011218,0,122.46,120.65,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519447,1498921.00
01/15/2017 17:30,2,0.137,ALERT,211.48,300.27,59.991,1484519403,"201051344000917","219011344069620",19.94,5.50,0,297.57,341.75,2.8,0.8,0.000,604036.3,604036.3,20809,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519449,1498922.00
01/15/2017 17:30,2,0.129,ALERT,211.70,301.17,59.991,1484519403,"201051344001145","219011344069620",21.49,5.00,0,300.57,345.96,2.8,0.8,0.000,609992.0,609992.0,20672,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519451,1498923.00
01/15/2017 17:30,2,0.170,ALERT,211.48,300.27,59.954,1484519403,"201051344000651","219011344069620",21.61,4.50,0,299.67,352.87,3.7,1.7,0.000,602504.0,602504.0,20844,0,0,0,L,1122011218,0,122.23,120.42,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519453,1498924.00
01/15/2017 17:30,2,0.055,ALERT,210.57,298.77,59.996,1484519403,"274151322000088","219011344069620",22.20,7.70,0,297.26,340.25,1.3,0.0,0.000,826554.3,826554.3,20530,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519455,1498925.00
01/15/2017 17:30,2,0.006,ALERT,211.48,298.17,59.965,1484519403,"274151322000068","219011344069620",42.08,9.70,0,296.96,414.49,0.0,0.0,0.000,716890.8,716890.8,20987,0,0,0,L,1151911521,0,121.10,122.46,0002,7,0,0,0,0,0,0,208,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519456,1498926.00
01/15/2017 17:30,2,0.143,ALERT,211.03,300.87,59.991,1484519403,"201051344001135","219011344069620",22.26,6.00,0,300.27,348.06,3.2,1.2,0.000,598174.8,598174.8,20892,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519458,1498927.00
01/15/2017 17:30,2,0.158,ALERT,212.38,303.88,60.002,1484519403,"201051344000594","219011344069620",23.02,7.30,0,302.37,349.26,3.7,1.7,0.000,613579.8,613579.8,20783,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519460,1498928.00
01/15/2017 17:30,2,0.143,ALERT,211.48,300.57,60.044,1484519403,"201051344001203","219011344069620",19.78,5.00,0,299.67,342.35,2.9,0.8,0.000,606532.5,606532.5,20894,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519462,1498929.00
01/15/2017 17:30,2,0.066,ALERT,210.57,299.67,59.991,1484519403,"274151322000054","219011344069620",22.60,9.00,0,297.87,340.25,1.5,0.0,0.000,842787.6,842787.6,20609,0,0,0,L,1151911521,0,120.65,121.78,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519464,1498930.00
01/15/2017 17:30,2,0.152,ALERT,213.06,302.68,60.002,1484519403,"201051344000867","219011344069620",22.17,7.00,0,301.77,358.88,3.5,1.4,0.000,600009.9,600009.9,20874,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519465,1498931.00
01/15/2017 17:30,2,0.191,ALERT,211.25,300.87,60.012,1484519403,"201051344001093","219011344069620",20.61,5.00,0,299.67,343.85,4.0,1.9,0.000,603562.0,603562.0,20812,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519467,1498932.00
01/15/2017 17:30,2,0.094,ALERT,212.38,302.98,60.044,1484519403,"201051344000900","219011344069620",22.28,5.00,0,302.07,355.28,2.1,0.1,0.000,618914.5,618914.5,20465,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519469,1498933.00
01/15/2017 17:30,2,0.166,ALERT,212.83,302.37,60.018,1484519403,"201051344000648","219011344069620",22.88,5.50,0,301.47,350.47,3.9,1.8,0.000,608547.5,608547.5,20449,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519471,1498934.00
01/15/2017 17:30,2,0.162,ALERT,212.61,303.58,59.991,1484519403,"201051344000569","219011344069620",22.76,5.50,0,302.98,347.76,3.8,1.7,0.000,619207.8,619207.8,20476,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519473,1498935.00
01/15/2017 17:30,2,0.154,ALERT,212.61,303.28,60.044,1484519403,"201051344000983","219011344069620",22.84,6.00,0,302.68,348.66,3.6,1.5,0.000,612028.0,612028.0,20600,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519475,1498936.00
01/15/2017 17:30,2,0.143,ALERT,212.83,302.98,59.986,1484519403,"201051344001158","219011344069620",22.22,6.00,0,301.77,352.27,3.2,1.2,0.000,600701.5,600701.5,20792,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519476,1498937.00
01/15/2017 17:30,2,0.160,ALERT,213.06,303.58,60.002,1484519403,"201051344000576","219011344069620",22.05,5.50,0,302.68,359.18,3.6,1.6,0.000,611184.9,611184.9,20499,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519478,1498938.00
01/15/2017 17:30,2,0.076,ALERT,211.25,299.07,60.002,1484519403,"274151322000087","219011344069620",20.63,9.30,0,296.96,342.05,1.6,0.0,0.000,814812.5,814812.5,20806,0,0,0,L,1151911521,0,120.88,122.23,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484519480,1498939.00
01/15/2017 17:45,2,0.000,ALERT,212.38,300.87,59.986,1484520303,"201051344000645","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,610491.7,610491.7,20475,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1484520305,1498940.00
01/15/2017 17:45,2,0.000,ALERT,210.35,297.87,59.949,1484520303,"274151322000085","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,841565.5,841565.5,20617,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484520307,1498941.00
01/15/2017 17:45,2,0.000,ALERT,212.61,300.57,59.986,1484520303,"201051344000633","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,599822.8,599822.8,20849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1484520309,1498942.00
01/15/2017 17:45,2,0.000,ALERT,212.16,300.87,59.981,1484520303,"201051344000469","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,602576.6,602576.6,20827,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520311,1498943.00
01/15/2017 17:45,2,0.000,ALERT,211.25,300.87,59.959,1484520303,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,599235.2,599235.2,20810,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484520312,1498944.00
01/15/2017 17:45,2,0.000,ALERT,209.90,298.17,59.965,1484520303,"274151322000052","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,869517.5,869517.5,20379,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1484520314,1498945.00
01/15/2017 17:45,2,0.000,ALERT,211.48,300.87,59.970,1484520303,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,609698.4,609698.4,20872,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1484520316,1498946.00
01/15/2017 17:45,2,0.000,ALERT,211.25,300.87,59.922,1484520303,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,602619.7,602619.7,20730,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484520318,1498947.00
01/15/2017 17:45,2,0.000,ALERT,211.70,301.47,59.970,1484520303,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,594507.0,594507.0,20843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484520320,1498948.00
01/15/2017 17:45,2,0.000,ALERT,210.80,300.57,60.007,1484520303,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,609675.6,609675.6,20801,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1484520321,1498949.00
01/15/2017 17:45,2,0.000,ALERT,210.12,296.96,59.928,1484520303,"274151322000094","219011344069620",0.00,5.50,0,295.16,397.66,0.0,0.0,0.000,715947.6,715947.6,21088,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1484520323,1498950.00
01/15/2017 17:45,2,0.000,ALERT,211.93,301.17,59.991,1484520303,"201051344000579","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,618054.0,618054.0,20747,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484520325,1498951.00
01/15/2017 17:45,2,0.000,ALERT,211.03,300.87,59.970,1484520303,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,606647.3,606647.3,20871,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1484520327,1498952.00
01/15/2017 17:45,2,0.000,ALERT,211.48,300.87,59.970,1484520303,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,607744.4,607744.4,20883,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1484520328,1498953.00
01/15/2017 17:45,2,0.000,ALERT,211.70,300.27,59.949,1484520303,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,592937.1,592937.1,20995,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1484520330,1498954.00
01/15/2017 17:45,2,0.000,ALERT,210.35,298.77,59.970,1484520303,"274151322000083","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,861191.9,861191.9,20414,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484520332,1498955.00
01/15/2017 17:45,2,0.000,ALERT,210.80,297.57,59.959,1484520303,"274151322000076","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,918086.5,918086.5,20525,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484520334,1498956.00
01/15/2017 17:45,2,0.000,ALERT,211.93,301.77,59.981,1484520303,"201051344000868","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,601106.9,601106.9,20840,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1484520336,1498957.00
01/15/2017 17:45,2,0.000,ALERT,210.12,298.77,59.970,1484520303,"274151322000095","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,909133.1,909133.1,20590,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484520338,1498958.00
01/15/2017 17:45,2,0.000,ALERT,211.70,300.87,59.970,1484520303,"201051344000988","219011344069620",0.00,4.00,0,296.96,304.78,0.0,0.0,0.000,565000.9,565000.9,20869,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1484520339,1498959.00
01/15/2017 17:45,2,0.000,ALERT,211.25,299.97,59.975,1484520303,"201051344001025","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,607873.2,607873.2,20901,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1484520341,1498960.00
01/15/2017 17:45,2,0.000,ALERT,211.93,301.17,59.981,1484520303,"201051344000458","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,611103.8,611103.8,20613,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520343,1498961.00
01/15/2017 17:45,2,0.000,ALERT,212.61,300.87,59.975,1484520303,"201051344000853","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,609744.0,609744.0,20546,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1484520345,1498962.00
01/15/2017 17:45,2,0.000,ALERT,211.70,300.57,59.975,1484520303,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,607020.4,607020.4,20800,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1484520347,1498963.00
01/15/2017 17:45,2,0.000,ALERT,211.70,300.27,59.981,1484520303,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,604036.3,604036.3,20811,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1484520348,1498964.00
01/15/2017 17:45,2,0.000,ALERT,211.48,300.87,59.991,1484520303,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,609992.0,609992.0,20674,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484520350,1498965.00
01/15/2017 17:45,2,0.000,ALERT,211.48,299.97,59.970,1484520303,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,602504.1,602504.1,20846,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520352,1498966.00
01/15/2017 17:45,2,0.000,ALERT,209.90,297.87,59.975,1484520303,"274151322000088","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,826554.3,826554.3,20532,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484520354,1498967.00
01/15/2017 17:45,2,0.000,ALERT,211.03,297.26,59.975,1484520303,"274151322000068","219011344069620",0.00,7.00,0,295.16,402.77,0.0,0.0,0.000,716890.8,716890.8,20989,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,15,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1484520356,1498968.00
01/15/2017 17:45,2,0.000,ALERT,211.03,300.27,59.970,1484520303,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,598174.8,598174.8,20894,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1484520358,1498969.00
01/15/2017 17:45,2,0.000,ALERT,211.70,301.77,59.970,1484520303,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,613579.9,613579.9,20785,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520359,1498970.00
01/15/2017 17:45,2,0.000,ALERT,211.48,300.27,59.938,1484520303,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,606532.5,606532.5,20896,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1484520361,1498971.00
01/15/2017 17:45,2,0.000,ALERT,210.12,298.77,60.002,1484520303,"274151322000054","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,842787.6,842787.6,20611,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484520363,1498972.00
01/15/2017 17:45,2,0.000,ALERT,212.16,300.57,59.996,1484520303,"201051344000867","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,600010.0,600010.0,20876,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520365,1498973.00
01/15/2017 17:45,2,0.000,ALERT,211.48,300.57,59.970,1484520303,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,603562.2,603562.2,20814,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1484520367,1498974.00
01/15/2017 17:45,2,0.000,ALERT,211.93,301.17,59.975,1484520303,"201051344000900","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,618914.5,618914.5,20467,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484520368,1498975.00
01/15/2017 17:45,2,0.000,ALERT,212.38,300.87,59.975,1484520303,"201051344000648","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,608547.6,608547.6,20451,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484520370,1498976.00
01/15/2017 17:45,2,0.000,ALERT,212.16,301.77,59.981,1484520303,"201051344000569","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,619208.0,619208.0,20478,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484520372,1498977.00
01/15/2017 17:45,2,0.000,ALERT,212.16,301.47,59.975,1484520303,"201051344000983","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,612028.1,612028.1,20602,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484520374,1498978.00
