ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 17:45,2,0.000,ALERT,212.16,300.87,59.981,1484520303,"201051344001158","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,600701.6,600701.6,20794,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484520376,1498979.00
01/15/2017 17:45,2,0.000,ALERT,212.61,301.77,59.991,1484520303,"201051344000576","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,611185.1,611185.1,20501,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1484520377,1498980.00
01/15/2017 17:45,2,0.000,ALERT,210.35,297.26,59.981,1484520303,"274151322000087","219011344069620",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,814812.5,814812.5,20808,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1484520379,1498981.00
01/15/2017 18:00,2,0.000,ALERT,211.70,300.27,60.023,1484521203,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,610491.7,610491.7,20477,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521205,1498982.00
01/15/2017 18:00,2,0.000,ALERT,210.35,297.57,60.007,1484521203,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,841565.5,841565.5,20619,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521207,1498983.00
01/15/2017 18:00,2,0.000,ALERT,211.93,300.27,60.002,1484521203,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,599822.8,599822.8,20851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521209,1498984.00
01/15/2017 18:00,2,0.000,ALERT,211.25,299.97,60.039,1484521203,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,602576.6,602576.6,20829,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521210,1498985.00
01/15/2017 18:00,2,0.000,ALERT,210.57,299.97,60.018,1484521203,"201051344000646","219011344069620",0.00,2.50,0,296.96,305.38,0.0,0.0,0.000,599235.2,599235.2,20812,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521212,1498986.00
01/15/2017 18:00,2,0.000,ALERT,209.67,296.96,60.018,1484521203,"274151322000052","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,869517.5,869517.5,20381,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521214,1498987.00
01/15/2017 18:00,2,0.000,ALERT,210.80,299.97,60.012,1484521203,"201051344000585","219011344069620",0.00,3.00,0,296.96,305.38,0.0,0.0,0.000,609698.4,609698.4,20874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521216,1498988.00
01/15/2017 18:00,2,0.000,ALERT,210.57,300.27,60.012,1484521203,"201051344001230","219011344069620",0.00,3.00,0,297.87,306.58,0.0,0.0,0.000,602619.7,602619.7,20732,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521218,1498989.00
01/15/2017 18:00,2,0.000,ALERT,211.25,300.87,60.012,1484521203,"201051344000582","219011344069620",0.00,2.00,0,298.17,306.28,0.0,0.0,0.000,594507.0,594507.0,20845,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521219,1498990.00
01/15/2017 18:00,2,0.000,ALERT,210.35,299.67,60.023,1484521203,"201051344000955","219011344069620",0.00,3.00,0,297.57,305.68,0.0,0.0,0.000,609675.6,609675.6,20803,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521221,1498991.00
01/15/2017 18:00,2,0.000,ALERT,210.12,297.26,60.012,1484521203,"274151322000094","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,715947.6,715947.6,21090,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521223,1498992.00
01/15/2017 18:00,2,0.000,ALERT,211.48,301.17,60.012,1484521203,"201051344000579","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,618054.0,618054.0,20749,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521225,1498993.00
01/15/2017 18:00,2,0.000,ALERT,210.57,299.67,60.018,1484521203,"201051344000890","219011344069620",0.00,3.30,0,297.87,307.18,0.0,0.0,0.000,606647.3,606647.3,20873,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521227,1498994.00
01/15/2017 18:00,2,0.000,ALERT,210.80,299.37,60.023,1484521203,"201051344000438","219011344069620",0.00,2.00,0,297.57,306.28,0.0,0.0,0.000,607744.4,607744.4,20885,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521228,1498995.00
01/15/2017 18:00,2,0.000,ALERT,211.03,298.77,60.007,1484521203,"201051344000417","219011344069620",0.00,3.00,0,296.96,305.68,0.0,0.0,0.000,592937.1,592937.1,20997,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521230,1498996.00
01/15/2017 18:00,2,0.000,ALERT,210.35,298.47,60.007,1484521203,"274151322000083","219011344069620",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,861191.9,861191.9,20416,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521232,1498997.00
01/15/2017 18:00,2,0.000,ALERT,210.80,298.17,60.002,1484521203,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,918086.5,918086.5,20527,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521234,1498998.00
01/15/2017 18:00,2,0.000,ALERT,211.25,301.17,60.028,1484521203,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,601106.9,601106.9,20842,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521236,1498999.00
01/15/2017 18:00,2,0.000,ALERT,210.35,299.07,60.007,1484521203,"274151322000095","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,909133.1,909133.1,20592,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521237,1499000.00
01/15/2017 18:00,2,0.000,ALERT,211.25,300.27,60.012,1484521203,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,565000.9,565000.9,20871,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521239,1499001.00
01/15/2017 18:00,2,0.000,ALERT,210.57,298.77,60.012,1484521203,"201051344001025","219011344069620",0.00,2.00,0,296.66,305.98,0.0,0.0,0.000,607873.2,607873.2,20903,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521241,1499002.00
01/15/2017 18:00,2,0.000,ALERT,211.25,300.87,60.007,1484521203,"201051344000458","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,611103.8,611103.8,20615,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521243,1499003.00
01/15/2017 18:00,2,0.000,ALERT,211.93,300.27,60.028,1484521203,"201051344000853","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,609744.0,609744.0,20548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521245,1499004.00
01/15/2017 18:00,2,0.000,ALERT,211.03,299.97,60.007,1484521203,"201051344000685","219011344069620",0.00,3.00,0,297.26,306.28,0.0,0.0,0.000,607020.4,607020.4,20802,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521246,1499005.00
01/15/2017 18:00,2,0.000,ALERT,211.03,299.37,60.028,1484521203,"201051344000917","219011344069620",0.00,3.70,0,296.36,304.78,0.0,0.0,0.000,604036.3,604036.3,20813,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521248,1499006.00
01/15/2017 18:00,2,0.000,ALERT,211.03,299.67,60.018,1484521203,"201051344001145","219011344069620",0.00,2.50,0,297.57,307.18,0.0,0.0,0.000,609992.0,609992.0,20676,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521250,1499007.00
01/15/2017 18:00,2,0.000,ALERT,211.03,299.07,60.018,1484521203,"201051344000651","219011344069620",0.00,1.50,0,296.96,305.08,0.0,0.0,0.000,602504.1,602504.1,20848,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521252,1499008.00
01/15/2017 18:00,2,0.000,ALERT,209.90,297.57,60.002,1484521203,"274151322000088","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,826554.3,826554.3,20534,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521254,1499009.00
01/15/2017 18:00,2,0.000,ALERT,211.03,297.26,60.012,1484521203,"274151322000068","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,716890.8,716890.8,20991,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521255,1499010.00
01/15/2017 18:00,2,0.000,ALERT,210.35,299.37,60.012,1484521203,"201051344001135","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,598174.8,598174.8,20896,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521257,1499011.00
01/15/2017 18:00,2,0.000,ALERT,211.03,300.87,60.028,1484521203,"201051344000594","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,613579.9,613579.9,20787,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521259,1499012.00
01/15/2017 18:00,2,0.000,ALERT,210.80,299.37,60.018,1484521203,"201051344001203","219011344069620",0.00,2.50,0,297.26,307.18,0.0,0.0,0.000,606532.5,606532.5,20898,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521261,1499013.00
01/15/2017 18:00,2,0.000,ALERT,209.90,297.87,60.007,1484521203,"274151322000054","219011344069620",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,842787.6,842787.6,20613,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521263,1499014.00
01/15/2017 18:00,2,0.000,ALERT,211.70,300.27,59.996,1484521203,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,600010.0,600010.0,20878,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521264,1499015.00
01/15/2017 18:00,2,0.000,ALERT,210.80,299.67,59.996,1484521203,"201051344001093","219011344069620",0.00,3.30,0,297.26,305.38,0.0,0.0,0.000,603562.2,603562.2,20816,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521266,1499016.00
01/15/2017 18:00,2,0.000,ALERT,211.48,300.87,59.996,1484521203,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,618914.5,618914.5,20469,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521268,1499017.00
01/15/2017 18:00,2,0.000,ALERT,211.70,299.97,60.012,1484521203,"201051344000648","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,608547.6,608547.6,20453,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521270,1499018.00
01/15/2017 18:00,2,0.000,ALERT,211.48,300.87,59.986,1484521203,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,619208.0,619208.0,20480,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521272,1499019.00
01/15/2017 18:00,2,0.000,ALERT,211.48,300.57,59.949,1484521203,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,612028.1,612028.1,20604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521273,1499020.00
01/15/2017 18:00,2,0.000,ALERT,211.48,300.57,59.981,1484521203,"201051344001158","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,600701.6,600701.6,20796,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521275,1499021.00
01/15/2017 18:00,2,0.000,ALERT,211.93,300.87,59.981,1484521203,"201051344000576","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,611185.1,611185.1,20503,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484521277,1499022.00
01/15/2017 18:00,2,0.000,ALERT,210.35,297.26,59.970,1484521203,"274151322000087","219011344069620",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,814812.5,814812.5,20810,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484521279,1499023.00
01/15/2017 18:15,2,0.000,ALERT,211.70,300.27,60.007,1484522103,"201051344000645","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,610491.7,610491.7,20479,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522105,1499024.00
01/15/2017 18:15,2,0.000,ALERT,210.35,298.17,60.018,1484522103,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,841565.5,841565.5,20621,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522107,1499025.00
01/15/2017 18:15,2,0.000,ALERT,211.93,300.27,60.012,1484522103,"201051344000633","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,599822.8,599822.8,20853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522109,1499026.00
01/15/2017 18:15,2,0.000,ALERT,211.48,300.27,60.018,1484522103,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,602576.6,602576.6,20831,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522110,1499027.00
01/15/2017 18:15,2,0.000,ALERT,210.57,299.67,60.007,1484522103,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,599235.2,599235.2,20814,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522112,1499028.00
01/15/2017 18:15,2,0.000,ALERT,210.12,297.87,60.018,1484522103,"274151322000052","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,869517.5,869517.5,20383,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522114,1499029.00
01/15/2017 18:15,2,0.000,ALERT,211.03,299.97,60.012,1484522103,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,609698.4,609698.4,20876,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522116,1499030.00
01/15/2017 18:15,2,0.000,ALERT,210.80,300.27,60.018,1484522103,"201051344001230","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,602619.7,602619.7,20734,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522118,1499031.00
01/15/2017 18:15,2,0.000,ALERT,211.48,300.87,60.023,1484522103,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,594507.0,594507.0,20847,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522120,1499032.00
01/15/2017 18:15,2,0.000,ALERT,210.80,300.27,60.012,1484522103,"201051344000955","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,609675.6,609675.6,20805,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522121,1499033.00
01/15/2017 18:15,2,0.000,ALERT,210.12,297.87,60.018,1484522103,"274151322000094","219011344069620",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,715947.6,715947.6,21092,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522123,1499034.00
01/15/2017 18:15,2,0.000,ALERT,211.48,301.17,60.007,1484522103,"201051344000579","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,618054.0,618054.0,20751,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522125,1499035.00
01/15/2017 18:15,2,0.000,ALERT,210.80,300.57,60.018,1484522103,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,606647.3,606647.3,20875,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522127,1499036.00
01/15/2017 18:15,2,0.000,ALERT,210.80,299.97,60.018,1484522103,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,607744.4,607744.4,20887,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522128,1499037.00
01/15/2017 18:15,2,0.000,ALERT,211.25,299.67,60.012,1484522103,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,592937.1,592937.1,20999,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522130,1499038.00
01/15/2017 18:15,2,0.000,ALERT,210.35,298.77,60.018,1484522103,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,861191.9,861191.9,20418,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522132,1499039.00
01/15/2017 18:15,2,0.000,ALERT,210.80,298.17,60.012,1484522103,"274151322000076","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,918086.5,918086.5,20529,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522134,1499040.00
01/15/2017 18:15,2,0.000,ALERT,211.48,301.47,60.023,1484522103,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,601106.9,601106.9,20844,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522136,1499041.00
01/15/2017 18:15,2,0.000,ALERT,210.35,299.07,60.002,1484522103,"274151322000095","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,909133.1,909133.1,20594,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522138,1499042.00
01/15/2017 18:15,2,0.000,ALERT,211.25,300.27,60.018,1484522103,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,565000.9,565000.9,20873,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522139,1499043.00
01/15/2017 18:15,2,0.000,ALERT,210.57,299.07,60.007,1484522103,"201051344001025","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,607873.2,607873.2,20905,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522141,1499044.00
01/15/2017 18:15,2,0.000,ALERT,211.25,300.87,60.007,1484522103,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,611103.8,611103.8,20617,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522143,1499045.00
01/15/2017 18:15,2,0.000,ALERT,211.93,300.57,59.996,1484522103,"201051344000853","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,609744.0,609744.0,20550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522145,1499046.00
01/15/2017 18:15,2,0.000,ALERT,211.25,299.97,60.002,1484522103,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,607020.4,607020.4,20804,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522147,1499047.00
01/15/2017 18:15,2,0.000,ALERT,211.03,299.37,60.007,1484522103,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,604036.3,604036.3,20815,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522148,1499048.00
01/15/2017 18:15,2,0.000,ALERT,211.03,299.97,60.007,1484522103,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,609992.0,609992.0,20678,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522150,1499049.00
01/15/2017 18:15,2,0.000,ALERT,211.03,299.37,60.018,1484522103,"201051344000651","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,602504.1,602504.1,20850,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522152,1499050.00
01/15/2017 18:15,2,0.000,ALERT,209.90,297.87,59.970,1484522103,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,826554.3,826554.3,20536,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522154,1499051.00
01/15/2017 18:15,2,0.000,ALERT,211.03,297.87,60.002,1484522103,"274151322000068","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,716890.8,716890.8,20993,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522155,1499052.00
01/15/2017 18:15,2,0.000,ALERT,210.57,299.97,60.028,1484522103,"201051344001135","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,598174.8,598174.8,20898,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522157,1499053.00
01/15/2017 18:15,2,0.000,ALERT,211.25,301.47,60.002,1484522103,"201051344000594","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,613579.9,613579.9,20789,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522159,1499054.00
01/15/2017 18:15,2,0.000,ALERT,210.80,299.67,60.002,1484522103,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,606532.5,606532.5,20900,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522161,1499055.00
01/15/2017 18:15,2,0.000,ALERT,210.35,299.07,60.007,1484522103,"274151322000054","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,842787.6,842787.6,20615,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522163,1499056.00
01/15/2017 18:15,2,0.000,ALERT,211.70,300.27,60.007,1484522103,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,600010.0,600010.0,20880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522164,1499057.00
01/15/2017 18:15,2,0.000,ALERT,210.80,299.67,60.002,1484522103,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,603562.2,603562.2,20818,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522166,1499058.00
01/15/2017 18:15,2,0.000,ALERT,211.48,300.87,60.002,1484522103,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,618914.5,618914.5,20471,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522168,1499059.00
01/15/2017 18:15,2,0.000,ALERT,211.70,299.97,60.007,1484522103,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,608547.6,608547.6,20455,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522170,1499060.00
01/15/2017 18:15,2,0.000,ALERT,211.48,301.47,60.007,1484522103,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,619208.0,619208.0,20482,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522172,1499061.00
01/15/2017 18:15,2,0.000,ALERT,211.70,300.87,60.002,1484522103,"201051344000983","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,612028.1,612028.1,20606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484522173,1499062.00
01/15/2017 18:15,2,0.000,ALERT,211.70,300.57,60.002,1484522103,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,600701.6,600701.6,20798,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522175,1499063.00
01/15/2017 18:15,2,0.000,ALERT,211.93,301.47,60.002,1484522103,"201051344000576","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,611185.1,611185.1,20505,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522177,1499064.00
01/15/2017 18:15,2,0.000,ALERT,210.57,297.87,59.981,1484522103,"274151322000087","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,814812.5,814812.5,20812,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484522179,1499065.00
01/15/2017 18:30,2,0.000,ALERT,211.48,299.07,59.981,1484523004,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,610491.7,610491.7,20481,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523006,1499066.00
01/15/2017 18:30,2,0.000,ALERT,209.90,296.96,59.981,1484523004,"274151322000085","219011344069620",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,841565.5,841565.5,20623,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523007,1499067.00
01/15/2017 18:30,2,0.000,ALERT,211.70,299.07,59.996,1484523004,"201051344000633","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,599822.8,599822.8,20855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523009,1499068.00
01/15/2017 18:30,2,0.000,ALERT,211.25,298.77,59.986,1484523004,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,602576.6,602576.6,20833,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523011,1499069.00
01/15/2017 18:30,2,0.000,ALERT,210.57,299.67,59.996,1484523004,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599235.2,599235.2,20816,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523013,1499070.00
01/15/2017 18:30,2,0.000,ALERT,209.67,297.26,59.986,1484523004,"274151322000052","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,869517.5,869517.5,20385,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523014,1499071.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.97,59.991,1484523004,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,609698.4,609698.4,20878,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523016,1499072.00
01/15/2017 18:30,2,0.000,ALERT,210.57,299.97,59.986,1484523004,"201051344001230","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,602619.7,602619.7,20736,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523018,1499073.00
01/15/2017 18:30,2,0.000,ALERT,211.25,300.27,59.991,1484523004,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,594507.0,594507.0,20849,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523020,1499074.00
01/15/2017 18:30,2,0.000,ALERT,210.57,299.97,59.981,1484523004,"201051344000955","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,609675.6,609675.6,20807,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523022,1499075.00
01/15/2017 18:30,2,0.000,ALERT,209.90,296.96,59.981,1484523004,"274151322000094","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,715947.6,715947.6,21094,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523023,1499076.00
01/15/2017 18:30,2,0.000,ALERT,211.25,300.27,59.996,1484523004,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,618054.0,618054.0,20753,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523025,1499077.00
01/15/2017 18:30,2,0.000,ALERT,210.57,299.97,59.986,1484523004,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,606647.3,606647.3,20877,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523027,1499078.00
01/15/2017 18:30,2,0.000,ALERT,210.80,299.37,59.981,1484523004,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,607744.4,607744.4,20889,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523029,1499079.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.37,59.949,1484523004,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,592937.1,592937.1,21001,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523031,1499080.00
01/15/2017 18:30,2,0.000,ALERT,209.90,297.57,59.970,1484523004,"274151322000083","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,861191.9,861191.9,20420,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523033,1499081.00
01/15/2017 18:30,2,0.000,ALERT,210.80,297.57,59.981,1484523004,"274151322000076","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,918086.5,918086.5,20531,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523034,1499082.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.97,59.975,1484523004,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,601106.9,601106.9,20846,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523036,1499083.00
01/15/2017 18:30,2,0.000,ALERT,209.67,297.87,59.975,1484523004,"274151322000095","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,909133.1,909133.1,20596,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523038,1499084.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.37,59.970,1484523004,"201051344000988","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,565000.9,565000.9,20875,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523040,1499085.00
01/15/2017 18:30,2,0.000,ALERT,210.57,298.47,59.970,1484523004,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,607873.2,607873.2,20907,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523042,1499086.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.67,59.986,1484523004,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,611103.8,611103.8,20619,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523044,1499087.00
01/15/2017 18:30,2,0.000,ALERT,211.48,299.37,59.991,1484523004,"201051344000853","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,609744.0,609744.0,20552,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523046,1499088.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.67,60.023,1484523004,"201051344000685","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,607020.4,607020.4,20806,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523048,1499089.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.07,60.023,1484523004,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,604036.3,604036.3,20817,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523050,1499090.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.67,59.996,1484523004,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,609992.0,609992.0,20680,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523051,1499091.00
01/15/2017 18:30,2,0.000,ALERT,210.80,298.77,59.986,1484523004,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,602504.1,602504.1,20852,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523053,1499092.00
01/15/2017 18:30,2,0.000,ALERT,209.67,297.26,59.981,1484523004,"274151322000088","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,826554.3,826554.3,20538,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523055,1499093.00
01/15/2017 18:30,2,0.000,ALERT,210.80,296.36,59.991,1484523004,"274151322000068","219011344069620",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,716890.8,716890.8,20995,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523057,1499094.00
01/15/2017 18:30,2,0.000,ALERT,210.57,299.37,59.991,1484523004,"201051344001135","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,598174.8,598174.8,20900,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523058,1499095.00
01/15/2017 18:30,2,0.000,ALERT,210.80,299.97,59.986,1484523004,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,613579.9,613579.9,20791,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523060,1499096.00
01/15/2017 18:30,2,0.000,ALERT,210.80,299.07,60.012,1484523004,"201051344001203","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,606532.5,606532.5,20902,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523062,1499097.00
01/15/2017 18:30,2,0.000,ALERT,209.67,296.96,59.981,1484523004,"274151322000054","219011344069620",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,842787.6,842787.6,20617,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523064,1499098.00
01/15/2017 18:30,2,0.000,ALERT,211.25,299.07,60.018,1484523004,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,600010.0,600010.0,20882,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523066,1499099.00
01/15/2017 18:30,2,0.000,ALERT,210.80,299.37,60.028,1484523004,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,603562.2,603562.2,20820,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523068,1499100.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.67,59.949,1484523004,"201051344000900","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,618914.5,618914.5,20473,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523069,1499101.00
01/15/2017 18:30,2,0.000,ALERT,211.03,298.47,60.002,1484523004,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,608547.6,608547.6,20457,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523071,1499102.00
01/15/2017 18:30,2,0.000,ALERT,210.80,299.67,59.975,1484523004,"201051344000569","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,619208.0,619208.0,20484,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523073,1499103.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.67,59.981,1484523004,"201051344000983","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,612028.1,612028.1,20608,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523075,1499104.00
01/15/2017 18:30,2,0.000,ALERT,211.03,299.07,59.986,1484523004,"201051344001158","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,600701.6,600701.6,20800,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523076,1499105.00
01/15/2017 18:30,2,0.000,ALERT,211.48,299.97,59.975,1484523004,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,611185.1,611185.1,20507,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523078,1499106.00
01/15/2017 18:30,2,0.000,ALERT,209.90,296.06,59.986,1484523004,"274151322000087","219011344069620",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,814812.5,814812.5,20814,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523080,1499107.00
01/15/2017 18:45,2,0.000,ALERT,211.70,299.67,59.981,1484523903,"201051344000645","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,610491.7,610491.7,20483,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523905,1499108.00
01/15/2017 18:45,2,0.000,ALERT,210.35,297.57,59.975,1484523903,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,841565.5,841565.5,20625,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523907,1499109.00
01/15/2017 18:45,2,0.000,ALERT,212.38,299.67,59.970,1484523903,"201051344000633","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,599822.8,599822.8,20857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523908,1499110.00
01/15/2017 18:45,2,0.000,ALERT,211.70,300.27,60.012,1484523903,"201051344000469","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,602576.6,602576.6,20835,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523910,1499111.00
01/15/2017 18:45,2,0.000,ALERT,210.80,299.97,59.981,1484523903,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599235.2,599235.2,20818,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523912,1499112.00
01/15/2017 18:45,2,0.000,ALERT,210.12,297.87,59.975,1484523903,"274151322000052","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,869517.5,869517.5,20387,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523914,1499113.00
01/15/2017 18:45,2,0.000,ALERT,211.25,300.27,59.975,1484523903,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,609698.4,609698.4,20880,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523915,1499114.00
01/15/2017 18:45,2,0.000,ALERT,211.25,300.57,59.975,1484523903,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,602619.7,602619.7,20738,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523917,1499115.00
01/15/2017 18:45,2,0.000,ALERT,211.70,300.87,59.970,1484523903,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,594507.0,594507.0,20851,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523919,1499116.00
01/15/2017 18:45,2,0.000,ALERT,210.80,300.27,60.002,1484523903,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,609675.6,609675.6,20809,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523921,1499117.00
01/15/2017 18:45,2,0.000,ALERT,210.12,296.66,60.002,1484523903,"274151322000094","219011344069620",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,715947.6,715947.6,21096,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523923,1499118.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.27,59.965,1484523903,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,618054.0,618054.0,20755,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523924,1499119.00
01/15/2017 18:45,2,0.000,ALERT,211.03,300.27,59.975,1484523903,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,606647.3,606647.3,20879,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523926,1499120.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.27,59.991,1484523903,"201051344000438","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,607744.4,607744.4,20891,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523928,1499121.00
01/15/2017 18:45,2,0.000,ALERT,211.25,299.37,60.002,1484523903,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,592937.1,592937.1,21003,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523930,1499122.00
01/15/2017 18:45,2,0.000,ALERT,210.35,297.87,59.975,1484523903,"274151322000083","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,861191.9,861191.9,20422,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523932,1499123.00
