ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 18:45,2,0.000,ALERT,210.80,297.26,59.975,1484523903,"274151322000076","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,918086.5,918086.5,20533,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523933,1499124.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.57,59.986,1484523903,"201051344000868","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,601106.9,601106.9,20848,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523935,1499125.00
01/15/2017 18:45,2,0.000,ALERT,210.12,298.17,59.996,1484523903,"274151322000095","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,909133.1,909133.1,20598,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523937,1499126.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.27,59.981,1484523903,"201051344000988","219011344069620",0.00,2.00,0,294.86,301.77,0.0,0.0,0.000,565000.9,565000.9,20877,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523939,1499127.00
01/15/2017 18:45,2,0.000,ALERT,210.80,299.07,59.986,1484523903,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,607873.2,607873.2,20909,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523941,1499128.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.27,59.996,1484523903,"201051344000458","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,611103.8,611103.8,20621,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523942,1499129.00
01/15/2017 18:45,2,0.000,ALERT,212.16,300.27,59.996,1484523903,"201051344000853","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,609744.0,609744.0,20554,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523944,1499130.00
01/15/2017 18:45,2,0.000,ALERT,211.48,299.97,59.981,1484523903,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,607020.4,607020.4,20808,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523946,1499131.00
01/15/2017 18:45,2,0.000,ALERT,211.48,299.67,60.002,1484523903,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,604036.3,604036.3,20819,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523948,1499132.00
01/15/2017 18:45,2,0.000,ALERT,211.48,300.57,60.039,1484523903,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,609992.0,609992.0,20682,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523949,1499133.00
01/15/2017 18:45,2,0.000,ALERT,211.25,299.67,60.012,1484523903,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,602504.1,602504.1,20854,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523951,1499134.00
01/15/2017 18:45,2,0.000,ALERT,209.90,296.96,60.007,1484523903,"274151322000088","219011344069620",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,826554.3,826554.3,20540,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523953,1499135.00
01/15/2017 18:45,2,0.000,ALERT,210.57,296.36,60.002,1484523903,"274151322000068","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,716890.8,716890.8,20997,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523955,1499136.00
01/15/2017 18:45,2,0.000,ALERT,210.80,299.97,59.996,1484523903,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,598174.8,598174.8,20902,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523957,1499137.00
01/15/2017 18:45,2,0.000,ALERT,211.48,301.17,60.007,1484523903,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,613579.9,613579.9,20793,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523958,1499138.00
01/15/2017 18:45,2,0.000,ALERT,211.25,299.67,60.034,1484523903,"201051344001203","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,606532.5,606532.5,20904,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523960,1499139.00
01/15/2017 18:45,2,0.000,ALERT,209.90,297.87,60.002,1484523903,"274151322000054","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,842787.6,842787.6,20619,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523962,1499140.00
01/15/2017 18:45,2,0.000,ALERT,211.93,299.67,59.996,1484523903,"201051344000867","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,600010.0,600010.0,20884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523964,1499141.00
01/15/2017 18:45,2,0.000,ALERT,211.25,300.27,59.991,1484523903,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,603562.2,603562.2,20822,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523966,1499142.00
01/15/2017 18:45,2,0.000,ALERT,211.70,300.87,59.986,1484523903,"201051344000900","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,618914.5,618914.5,20475,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523967,1499143.00
01/15/2017 18:45,2,0.000,ALERT,211.93,299.97,59.991,1484523903,"201051344000648","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,608547.6,608547.6,20459,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523969,1499144.00
01/15/2017 18:45,2,0.000,ALERT,211.93,301.47,59.986,1484523903,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,619208.0,619208.0,20486,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484523971,1499145.00
01/15/2017 18:45,2,0.000,ALERT,211.70,300.87,59.986,1484523903,"201051344000983","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,612028.1,612028.1,20610,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523973,1499146.00
01/15/2017 18:45,2,0.000,ALERT,211.70,300.57,59.981,1484523903,"201051344001158","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,600701.6,600701.6,20802,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523975,1499147.00
01/15/2017 18:45,2,0.000,ALERT,212.16,301.17,59.996,1484523903,"201051344000576","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,611185.1,611185.1,20509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523976,1499148.00
01/15/2017 18:45,2,0.000,ALERT,210.35,296.96,59.981,1484523903,"274151322000087","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,814812.5,814812.5,20816,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484523978,1499149.00
01/15/2017 19:00,2,0.000,ALERT,212.38,301.47,59.981,1484524803,"201051344000645","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,610491.7,610491.7,20485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524805,1499150.00
01/15/2017 19:00,2,0.000,ALERT,210.57,298.47,59.970,1484524803,"274151322000085","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,841565.5,841565.5,20627,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524807,1499151.00
01/15/2017 19:00,2,0.000,ALERT,212.83,301.47,59.991,1484524803,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,599822.8,599822.8,20859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524809,1499152.00
01/15/2017 19:00,2,0.000,ALERT,212.16,301.47,60.007,1484524803,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,602576.6,602576.6,20837,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524811,1499153.00
01/15/2017 19:00,2,0.000,ALERT,211.03,301.17,59.949,1484524803,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,599235.2,599235.2,20820,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524813,1499154.00
01/15/2017 19:00,2,0.000,ALERT,210.35,298.47,59.965,1484524803,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,869517.5,869517.5,20389,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524814,1499155.00
01/15/2017 19:00,2,0.000,ALERT,211.48,301.17,59.996,1484524803,"201051344000585","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,609698.4,609698.4,20882,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524816,1499156.00
01/15/2017 19:00,2,0.000,ALERT,211.25,301.17,60.002,1484524803,"201051344001230","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,602619.7,602619.7,20740,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524818,1499157.00
01/15/2017 19:00,2,0.000,ALERT,211.70,301.77,59.975,1484524803,"201051344000582","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,594507.0,594507.0,20853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524820,1499158.00
01/15/2017 19:00,2,0.000,ALERT,211.03,300.87,60.012,1484524803,"201051344000955","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,609675.6,609675.6,20811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524821,1499159.00
01/15/2017 19:00,2,0.000,ALERT,210.57,297.87,59.981,1484524803,"274151322000094","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,715947.6,715947.6,21098,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524823,1499160.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.77,59.975,1484524803,"201051344000579","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,618054.0,618054.0,20757,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524825,1499161.00
01/15/2017 19:00,2,0.000,ALERT,211.03,301.17,59.986,1484524803,"201051344000890","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,606647.3,606647.3,20881,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524827,1499162.00
01/15/2017 19:00,2,0.000,ALERT,211.25,300.87,59.970,1484524803,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,607744.4,607744.4,20893,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524829,1499163.00
01/15/2017 19:00,2,0.000,ALERT,211.48,300.57,59.996,1484524803,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,592937.1,592937.1,21005,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524830,1499164.00
01/15/2017 19:00,2,0.000,ALERT,210.80,298.77,59.959,1484524803,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,861191.9,861191.9,20424,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524832,1499165.00
01/15/2017 19:00,2,0.000,ALERT,211.03,298.47,59.981,1484524803,"274151322000076","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,918086.5,918086.5,20535,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524834,1499166.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.77,60.018,1484524803,"201051344000868","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,601106.9,601106.9,20850,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524836,1499167.00
01/15/2017 19:00,2,0.000,ALERT,210.35,299.07,59.981,1484524803,"274151322000095","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,909133.1,909133.1,20600,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524838,1499168.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.17,59.981,1484524803,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,565000.9,565000.9,20879,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524840,1499169.00
01/15/2017 19:00,2,0.000,ALERT,211.03,300.27,59.954,1484524803,"201051344001025","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,607873.2,607873.2,20911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524842,1499170.00
01/15/2017 19:00,2,0.000,ALERT,211.70,301.17,59.996,1484524803,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,611103.8,611103.8,20623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524843,1499171.00
01/15/2017 19:00,2,0.000,ALERT,212.38,300.87,59.981,1484524803,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,609744.0,609744.0,20556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524845,1499172.00
01/15/2017 19:00,2,0.000,ALERT,211.48,300.87,59.986,1484524803,"201051344000685","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,607020.4,607020.4,20810,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524847,1499173.00
01/15/2017 19:00,2,0.000,ALERT,211.48,300.57,59.991,1484524803,"201051344000917","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,604036.3,604036.3,20821,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524849,1499174.00
01/15/2017 19:00,2,0.000,ALERT,211.48,301.17,59.996,1484524803,"201051344001145","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,609992.0,609992.0,20684,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524851,1499175.00
01/15/2017 19:00,2,0.000,ALERT,211.25,300.27,59.959,1484524803,"201051344000651","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,602504.1,602504.1,20856,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524852,1499176.00
01/15/2017 19:00,2,0.000,ALERT,210.12,298.47,59.991,1484524803,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,826554.3,826554.3,20542,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524854,1499177.00
01/15/2017 19:00,2,0.000,ALERT,211.03,297.57,59.975,1484524803,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,716890.8,716890.8,20999,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524856,1499178.00
01/15/2017 19:00,2,0.000,ALERT,210.80,300.57,59.996,1484524803,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,598174.8,598174.8,20904,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524858,1499179.00
01/15/2017 19:00,2,0.000,ALERT,211.70,302.07,60.002,1484524803,"201051344000594","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,613579.9,613579.9,20795,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524859,1499180.00
01/15/2017 19:00,2,0.000,ALERT,211.48,300.57,59.965,1484524803,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,606532.5,606532.5,20906,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524861,1499181.00
01/15/2017 19:00,2,0.000,ALERT,210.12,298.17,59.986,1484524803,"274151322000054","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,842787.6,842787.6,20621,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524863,1499182.00
01/15/2017 19:00,2,0.000,ALERT,212.38,300.87,59.996,1484524803,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,600010.0,600010.0,20886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524865,1499183.00
01/15/2017 19:00,2,0.000,ALERT,211.25,300.87,59.991,1484524803,"201051344001093","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,603562.2,603562.2,20824,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524867,1499184.00
01/15/2017 19:00,2,0.000,ALERT,211.70,301.17,59.991,1484524803,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,618914.5,618914.5,20477,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524869,1499185.00
01/15/2017 19:00,2,0.000,ALERT,212.16,300.57,59.991,1484524803,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,608547.6,608547.6,20461,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524870,1499186.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.77,59.991,1484524803,"201051344000569","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,619208.0,619208.0,20488,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524872,1499187.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.47,59.965,1484524803,"201051344000983","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,612028.1,612028.1,20612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524874,1499188.00
01/15/2017 19:00,2,0.000,ALERT,211.93,301.17,59.986,1484524803,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,600701.6,600701.6,20804,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524876,1499189.00
01/15/2017 19:00,2,0.000,ALERT,212.38,301.77,59.991,1484524803,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,611185.1,611185.1,20511,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484524877,1499190.00
01/15/2017 19:00,2,0.000,ALERT,210.57,297.87,60.012,1484524803,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,814812.5,814812.5,20818,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484524879,1499191.00
01/15/2017 19:15,2,0.000,ALERT,211.93,300.27,59.991,1484525704,"201051344000645","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,610491.7,610491.7,20487,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525706,1499192.00
01/15/2017 19:15,2,0.000,ALERT,210.80,298.77,60.034,1484525704,"274151322000085","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,841565.5,841565.5,20629,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525708,1499193.00
01/15/2017 19:15,2,0.000,ALERT,212.16,300.27,60.012,1484525704,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,599822.8,599822.8,20861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525710,1499194.00
01/15/2017 19:15,2,0.000,ALERT,211.70,300.27,60.007,1484525704,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,602576.6,602576.6,20839,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525711,1499195.00
01/15/2017 19:15,2,0.000,ALERT,210.80,299.97,60.023,1484525704,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,599235.2,599235.2,20822,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525713,1499196.00
01/15/2017 19:15,2,0.000,ALERT,210.35,299.07,59.970,1484525704,"274151322000052","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,869517.5,869517.5,20391,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525715,1499197.00
01/15/2017 19:15,2,0.000,ALERT,211.25,300.87,60.007,1484525704,"201051344000585","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,609698.4,609698.4,20884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525717,1499198.00
01/15/2017 19:15,2,0.000,ALERT,211.25,300.57,60.034,1484525704,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,602619.7,602619.7,20742,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525718,1499199.00
01/15/2017 19:15,2,0.000,ALERT,211.93,301.47,60.002,1484525704,"201051344000582","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,594507.0,594507.0,20855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525720,1499200.00
01/15/2017 19:15,2,0.000,ALERT,211.03,300.57,60.007,1484525704,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,609675.6,609675.6,20813,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525722,1499201.00
01/15/2017 19:15,2,0.000,ALERT,210.57,298.17,59.986,1484525704,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,715947.6,715947.6,21100,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525724,1499202.00
01/15/2017 19:15,2,0.000,ALERT,211.70,301.17,59.996,1484525704,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,618054.0,618054.0,20759,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525726,1499203.00
01/15/2017 19:15,2,0.000,ALERT,211.03,300.57,60.002,1484525704,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,606647.3,606647.3,20883,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525727,1499204.00
01/15/2017 19:15,2,0.000,ALERT,211.25,300.57,59.991,1484525704,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,607744.4,607744.4,20895,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525729,1499205.00
01/15/2017 19:15,2,0.000,ALERT,211.48,299.97,59.959,1484525704,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,592937.1,592937.1,21007,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525731,1499206.00
01/15/2017 19:15,2,0.000,ALERT,210.80,299.97,59.991,1484525704,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,861191.9,861191.9,20426,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525733,1499207.00
01/15/2017 19:15,2,0.000,ALERT,211.25,298.77,59.986,1484525704,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,918086.5,918086.5,20537,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525735,1499208.00
01/15/2017 19:15,2,0.000,ALERT,211.70,301.47,59.975,1484525704,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,601106.9,601106.9,20852,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525736,1499209.00
01/15/2017 19:15,2,0.000,ALERT,210.57,299.97,59.991,1484525704,"274151322000095","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,909133.1,909133.1,20602,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525738,1499210.00
01/15/2017 19:15,2,0.000,ALERT,211.48,300.57,59.986,1484525704,"201051344000988","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,565000.9,565000.9,20881,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525740,1499211.00
01/15/2017 19:15,2,0.000,ALERT,211.03,299.67,59.991,1484525704,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,607873.2,607873.2,20913,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525742,1499212.00
01/15/2017 19:15,2,0.000,ALERT,211.70,300.87,59.954,1484525704,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,611103.8,611103.8,20625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525744,1499213.00
01/15/2017 19:15,2,0.000,ALERT,212.38,300.87,59.959,1484525704,"201051344000853","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,609744.0,609744.0,20558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525746,1499214.00
01/15/2017 19:15,2,0.000,ALERT,211.70,300.57,59.981,1484525704,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607020.4,607020.4,20812,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525747,1499215.00
01/15/2017 19:15,2,0.000,ALERT,211.48,299.67,59.970,1484525704,"201051344000917","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,604036.3,604036.3,20823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525749,1499216.00
01/15/2017 19:15,2,0.000,ALERT,211.48,300.57,60.007,1484525704,"201051344001145","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,609992.0,609992.0,20686,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525751,1499217.00
01/15/2017 19:15,2,0.000,ALERT,211.48,299.97,59.975,1484525704,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,602504.1,602504.1,20858,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525753,1499218.00
01/15/2017 19:15,2,0.000,ALERT,210.35,299.07,59.922,1484525704,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,826554.3,826554.3,20544,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525754,1499219.00
01/15/2017 19:15,2,0.000,ALERT,211.25,298.17,59.981,1484525704,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,716890.8,716890.8,21001,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525756,1499220.00
01/15/2017 19:15,2,0.000,ALERT,210.80,300.27,59.938,1484525704,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,598174.8,598174.8,20906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484525758,1499221.00
01/15/2017 19:15,2,0.000,ALERT,211.48,301.77,59.991,1484525704,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,613579.9,613579.9,20797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525760,1499222.00
01/15/2017 19:15,2,0.000,ALERT,211.25,300.27,59.965,1484525704,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,606532.5,606532.5,20908,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525762,1499223.00
01/15/2017 19:15,2,0.000,ALERT,210.57,298.77,59.965,1484525704,"274151322000054","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,842787.6,842787.6,20623,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525763,1499224.00
01/15/2017 19:15,2,0.000,ALERT,211.93,300.27,59.959,1484525704,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,600010.0,600010.0,20888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525765,1499225.00
01/15/2017 19:15,2,0.000,ALERT,211.25,300.57,59.981,1484525704,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,603562.2,603562.2,20826,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525767,1499226.00
01/15/2017 19:15,2,0.000,ALERT,211.93,301.17,59.981,1484525704,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,618914.5,618914.5,20479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525769,1499227.00
01/15/2017 19:15,2,0.000,ALERT,211.93,299.97,59.954,1484525704,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,608547.6,608547.6,20463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525771,1499228.00
01/15/2017 19:15,2,0.000,ALERT,211.93,301.77,59.975,1484525704,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,619208.0,619208.0,20490,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525773,1499229.00
01/15/2017 19:15,2,0.000,ALERT,211.93,301.17,59.965,1484525704,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,612028.1,612028.1,20614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525775,1499230.00
01/15/2017 19:15,2,0.000,ALERT,211.93,301.17,59.975,1484525704,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,600701.6,600701.6,20806,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525776,1499231.00
01/15/2017 19:15,2,0.000,ALERT,212.38,301.47,59.970,1484525704,"201051344000576","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,611185.1,611185.1,20513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525778,1499232.00
01/15/2017 19:15,2,0.000,ALERT,210.80,298.17,59.975,1484525704,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,814812.5,814812.5,20820,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484525780,1499233.00
01/15/2017 19:30,2,0.000,ALERT,212.61,300.87,59.986,1484526603,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,610491.7,610491.7,20489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526605,1499234.00
01/15/2017 19:30,2,0.000,ALERT,210.80,298.47,60.018,1484526603,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,841565.5,841565.5,20631,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526606,1499235.00
01/15/2017 19:30,2,0.000,ALERT,212.61,300.87,59.981,1484526603,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,599822.8,599822.8,20863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526608,1499236.00
01/15/2017 19:30,2,0.000,ALERT,212.16,301.17,59.996,1484526603,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,602576.6,602576.6,20841,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526610,1499237.00
01/15/2017 19:30,2,0.000,ALERT,211.48,301.47,59.986,1484526603,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,599235.2,599235.2,20824,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526612,1499238.00
01/15/2017 19:30,2,0.000,ALERT,210.57,298.77,59.991,1484526603,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,869517.5,869517.5,20393,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526614,1499239.00
01/15/2017 19:30,2,0.000,ALERT,211.70,301.17,60.002,1484526603,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,609698.4,609698.4,20886,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526615,1499240.00
01/15/2017 19:30,2,0.000,ALERT,211.48,301.47,59.959,1484526603,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,602619.7,602619.7,20744,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526617,1499241.00
01/15/2017 19:30,2,0.000,ALERT,212.16,302.07,60.007,1484526603,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,594507.0,594507.0,20857,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526619,1499242.00
01/15/2017 19:30,2,0.000,ALERT,211.25,301.17,60.002,1484526603,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,609675.6,609675.6,20815,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526621,1499243.00
01/15/2017 19:30,2,0.000,ALERT,210.80,297.87,59.986,1484526603,"274151322000094","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,715947.6,715947.6,21102,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526623,1499244.00
01/15/2017 19:30,2,0.000,ALERT,212.16,302.07,60.034,1484526603,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,618054.0,618054.0,20761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526625,1499245.00
01/15/2017 19:30,2,0.000,ALERT,211.48,301.47,59.996,1484526603,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,606647.3,606647.3,20885,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526626,1499246.00
01/15/2017 19:30,2,0.000,ALERT,211.70,300.87,60.023,1484526603,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,607744.4,607744.4,20897,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526628,1499247.00
01/15/2017 19:30,2,0.000,ALERT,211.70,300.87,59.996,1484526603,"201051344000417","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,592937.1,592937.1,21009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526630,1499248.00
01/15/2017 19:30,2,0.000,ALERT,210.57,299.07,60.018,1484526603,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,861191.9,861191.9,20428,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526632,1499249.00
01/15/2017 19:30,2,0.000,ALERT,211.25,298.17,59.981,1484526603,"274151322000076","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,918086.5,918086.5,20539,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526634,1499250.00
01/15/2017 19:30,2,0.000,ALERT,212.16,302.07,60.023,1484526603,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,601106.9,601106.9,20854,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526635,1499251.00
01/15/2017 19:30,2,0.000,ALERT,210.80,299.37,60.002,1484526603,"274151322000095","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,909133.1,909133.1,20604,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526637,1499252.00
01/15/2017 19:30,2,0.000,ALERT,211.93,301.47,59.996,1484526603,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,565000.9,565000.9,20883,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526639,1499253.00
01/15/2017 19:30,2,0.000,ALERT,211.48,300.57,59.996,1484526603,"201051344001025","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,607873.2,607873.2,20915,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526641,1499254.00
01/15/2017 19:30,2,0.000,ALERT,211.93,301.47,59.959,1484526603,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,611103.8,611103.8,20627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526643,1499255.00
01/15/2017 19:30,2,0.000,ALERT,212.61,301.47,59.986,1484526603,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,609744.0,609744.0,20560,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526644,1499256.00
01/15/2017 19:30,2,0.000,ALERT,212.16,301.47,59.996,1484526603,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,607020.4,607020.4,20814,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526646,1499257.00
01/15/2017 19:30,2,0.000,ALERT,211.70,300.57,59.986,1484526603,"201051344000917","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,604036.3,604036.3,20825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526648,1499258.00
01/15/2017 19:30,2,0.000,ALERT,211.93,301.47,59.991,1484526603,"201051344001145","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,609992.0,609992.0,20688,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526650,1499259.00
01/15/2017 19:30,2,0.000,ALERT,211.70,300.57,59.986,1484526603,"201051344000651","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,602504.1,602504.1,20860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526651,1499260.00
01/15/2017 19:30,2,0.000,ALERT,210.57,298.17,59.996,1484526603,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,826554.3,826554.3,20546,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526653,1499261.00
01/15/2017 19:30,2,0.000,ALERT,211.48,297.87,59.959,1484526603,"274151322000068","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,716890.8,716890.8,21003,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526655,1499262.00
01/15/2017 19:30,2,0.000,ALERT,211.48,301.47,60.002,1484526603,"201051344001135","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,598174.8,598174.8,20908,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526657,1499263.00
01/15/2017 19:30,2,0.000,ALERT,211.93,302.07,59.991,1484526603,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,613579.9,613579.9,20799,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526659,1499264.00
01/15/2017 19:30,2,0.000,ALERT,211.93,301.17,59.996,1484526603,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,606532.5,606532.5,20910,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526660,1499265.00
01/15/2017 19:30,2,0.000,ALERT,210.35,298.77,59.981,1484526603,"274151322000054","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,842787.6,842787.6,20625,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526662,1499266.00
01/15/2017 19:30,2,0.000,ALERT,212.38,300.57,59.991,1484526603,"201051344000867","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,600010.0,600010.0,20890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526664,1499267.00
01/15/2017 19:30,2,0.000,ALERT,211.70,301.17,59.996,1484526603,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,603562.2,603562.2,20828,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526666,1499268.00
