ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 19:30,2,0.000,ALERT,212.16,301.47,60.002,1484526603,"201051344000900","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,618914.5,618914.5,20481,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526668,1499269.00
01/15/2017 19:30,2,0.000,ALERT,212.16,300.57,60.002,1484526603,"201051344000648","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,608547.6,608547.6,20465,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526669,1499270.00
01/15/2017 19:30,2,0.000,ALERT,212.16,302.07,59.996,1484526603,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,619208.0,619208.0,20492,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526671,1499271.00
01/15/2017 19:30,2,0.000,ALERT,212.16,301.47,59.996,1484526603,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,612028.1,612028.1,20616,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526673,1499272.00
01/15/2017 19:30,2,0.000,ALERT,212.16,301.17,60.028,1484526603,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,600701.6,600701.6,20808,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526675,1499273.00
01/15/2017 19:30,2,0.000,ALERT,212.83,302.07,60.007,1484526603,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,611185.1,611185.1,20515,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484526677,1499274.00
01/15/2017 19:30,2,0.000,ALERT,210.80,296.96,60.023,1484526603,"274151322000087","219011344069620",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,814812.5,814812.5,20822,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484526678,1499275.00
01/15/2017 19:45,2,0.000,ALERT,212.61,301.77,59.975,1484527504,"201051344000645","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,610491.7,610491.7,20491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527506,1499276.00
01/15/2017 19:45,2,0.000,ALERT,210.80,298.47,59.970,1484527504,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,841565.5,841565.5,20633,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527508,1499277.00
01/15/2017 19:45,2,0.000,ALERT,212.83,301.47,60.002,1484527504,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,599822.8,599822.8,20865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527510,1499278.00
01/15/2017 19:45,2,0.000,ALERT,212.16,301.77,59.975,1484527504,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,602576.6,602576.6,20843,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527511,1499279.00
01/15/2017 19:45,2,0.000,ALERT,211.25,300.87,60.002,1484527504,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,599235.2,599235.2,20826,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527513,1499280.00
01/15/2017 19:45,2,0.000,ALERT,211.03,299.97,59.959,1484527504,"274151322000052","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,869517.5,869517.5,20395,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527515,1499281.00
01/15/2017 19:45,2,0.000,ALERT,211.70,301.17,59.970,1484527504,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,609698.4,609698.4,20888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527517,1499282.00
01/15/2017 19:45,2,0.000,ALERT,211.48,301.47,59.970,1484527504,"201051344001230","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,602619.7,602619.7,20746,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527519,1499283.00
01/15/2017 19:45,2,0.000,ALERT,212.16,301.77,60.018,1484527504,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,594507.0,594507.0,20859,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527521,1499284.00
01/15/2017 19:45,2,0.000,ALERT,211.25,301.17,59.965,1484527504,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,609675.6,609675.6,20817,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527522,1499285.00
01/15/2017 19:45,2,0.000,ALERT,210.80,298.17,59.965,1484527504,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,715947.6,715947.6,21104,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527524,1499286.00
01/15/2017 19:45,2,0.000,ALERT,212.16,302.37,59.986,1484527504,"201051344000579","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,618054.0,618054.0,20763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527526,1499287.00
01/15/2017 19:45,2,0.000,ALERT,211.48,301.47,59.933,1484527504,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,606647.3,606647.3,20887,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527528,1499288.00
01/15/2017 19:45,2,0.000,ALERT,211.70,301.17,59.970,1484527504,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,607744.4,607744.4,20899,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527530,1499289.00
01/15/2017 19:45,2,0.000,ALERT,211.93,300.87,59.970,1484527504,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,592937.1,592937.1,21011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527531,1499290.00
01/15/2017 19:45,2,0.000,ALERT,211.03,299.37,59.954,1484527504,"274151322000083","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,861191.9,861191.9,20430,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527533,1499291.00
01/15/2017 19:45,2,0.000,ALERT,211.48,298.77,59.965,1484527504,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,918086.5,918086.5,20541,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527535,1499292.00
01/15/2017 19:45,2,0.000,ALERT,212.16,302.37,59.970,1484527504,"201051344000868","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,601106.9,601106.9,20856,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527537,1499293.00
01/15/2017 19:45,2,0.000,ALERT,211.03,299.97,59.970,1484527504,"274151322000095","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,909133.1,909133.1,20606,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527539,1499294.00
01/15/2017 19:45,2,0.000,ALERT,211.93,301.77,59.949,1484527504,"201051344000988","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,565000.9,565000.9,20885,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527540,1499295.00
01/15/2017 19:45,2,0.000,ALERT,211.48,300.57,59.970,1484527504,"201051344001025","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,607873.2,607873.2,20917,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527542,1499296.00
01/15/2017 19:45,2,0.000,ALERT,212.16,302.37,59.981,1484527504,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,611103.8,611103.8,20629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527544,1499297.00
01/15/2017 19:45,2,0.000,ALERT,212.83,301.77,59.970,1484527504,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,609744.0,609744.0,20562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527546,1499298.00
01/15/2017 19:45,2,0.000,ALERT,211.93,301.17,59.996,1484527504,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607020.4,607020.4,20816,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527548,1499299.00
01/15/2017 19:45,2,0.000,ALERT,211.93,301.17,59.981,1484527504,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,604036.3,604036.3,20827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527550,1499300.00
01/15/2017 19:45,2,0.000,ALERT,211.93,301.47,59.981,1484527504,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,609992.0,609992.0,20690,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527552,1499301.00
01/15/2017 19:45,2,0.000,ALERT,211.70,300.57,59.996,1484527504,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,602504.1,602504.1,20862,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527554,1499302.00
01/15/2017 19:45,2,0.000,ALERT,210.35,298.77,59.991,1484527504,"274151322000088","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,826554.3,826554.3,20548,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484527555,1499303.00
01/15/2017 19:45,2,0.000,ALERT,211.48,298.17,59.986,1484527504,"274151322000068","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,716890.8,716890.8,21005,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527557,1499304.00
01/15/2017 19:45,2,0.000,ALERT,211.25,301.17,60.002,1484527504,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,598174.8,598174.8,20910,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527559,1499305.00
01/15/2017 19:45,2,0.000,ALERT,211.70,302.07,59.996,1484527504,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,613579.9,613579.9,20801,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527561,1499306.00
01/15/2017 19:45,2,0.000,ALERT,211.48,300.87,60.002,1484527504,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,606532.5,606532.5,20912,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527563,1499307.00
01/15/2017 19:45,2,0.000,ALERT,210.57,298.77,60.007,1484527504,"274151322000054","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,842787.6,842787.6,20627,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527565,1499308.00
01/15/2017 19:45,2,0.000,ALERT,212.38,301.47,60.002,1484527504,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,600010.0,600010.0,20892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527566,1499309.00
01/15/2017 19:45,2,0.000,ALERT,211.48,301.17,60.018,1484527504,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,603562.2,603562.2,20830,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527568,1499310.00
01/15/2017 19:45,2,0.000,ALERT,212.16,302.07,60.023,1484527504,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,618914.5,618914.5,20483,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527570,1499311.00
01/15/2017 19:45,2,0.000,ALERT,212.16,300.87,60.018,1484527504,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,608547.6,608547.6,20467,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527572,1499312.00
01/15/2017 19:45,2,0.000,ALERT,212.16,302.37,60.023,1484527504,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,619208.0,619208.0,20494,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527574,1499313.00
01/15/2017 19:45,2,0.000,ALERT,211.93,301.77,60.018,1484527504,"201051344000983","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,612028.1,612028.1,20618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527575,1499314.00
01/15/2017 19:45,2,0.000,ALERT,212.16,301.17,60.012,1484527504,"201051344001158","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,600701.6,600701.6,20810,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527577,1499315.00
01/15/2017 19:45,2,0.000,ALERT,212.61,302.37,60.018,1484527504,"201051344000576","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,611185.1,611185.1,20517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527579,1499316.00
01/15/2017 19:45,2,0.000,ALERT,211.03,298.17,60.012,1484527504,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,814812.5,814812.5,20824,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484527581,1499317.00
01/15/2017 20:00,2,0.000,ALERT,212.38,301.47,60.018,1484528403,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,610491.7,610491.7,20493,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528405,1499318.00
01/15/2017 20:00,2,0.000,ALERT,210.57,297.87,60.007,1484528403,"274151322000085","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,841565.5,841565.5,20635,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528407,1499319.00
01/15/2017 20:00,2,0.000,ALERT,212.61,301.47,59.981,1484528403,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,599822.8,599822.8,20867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528409,1499320.00
01/15/2017 20:00,2,0.000,ALERT,212.16,301.47,60.023,1484528403,"201051344000469","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,602576.6,602576.6,20845,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528410,1499321.00
01/15/2017 20:00,2,0.000,ALERT,211.48,301.47,60.034,1484528403,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,599235.2,599235.2,20828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528412,1499322.00
01/15/2017 20:00,2,0.000,ALERT,210.35,298.17,60.002,1484528403,"274151322000052","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,869517.5,869517.5,20397,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528414,1499323.00
01/15/2017 20:00,2,0.000,ALERT,211.70,301.17,60.028,1484528403,"201051344000585","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,609698.4,609698.4,20890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528416,1499324.00
01/15/2017 20:00,2,0.000,ALERT,211.70,301.77,60.012,1484528403,"201051344001230","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,602619.7,602619.7,20748,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528418,1499325.00
01/15/2017 20:00,2,0.000,ALERT,211.93,302.07,60.007,1484528403,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,594507.0,594507.0,20861,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528419,1499326.00
01/15/2017 20:00,2,0.000,ALERT,211.03,301.17,60.007,1484528403,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,609675.6,609675.6,20819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528421,1499327.00
01/15/2017 20:00,2,0.000,ALERT,210.35,297.57,59.996,1484528403,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,715947.6,715947.6,21106,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528423,1499328.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.77,59.996,1484528403,"201051344000579","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,618054.0,618054.0,20765,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528425,1499329.00
01/15/2017 20:00,2,0.000,ALERT,211.25,301.47,60.007,1484528403,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,606647.3,606647.3,20889,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528427,1499330.00
01/15/2017 20:00,2,0.000,ALERT,211.70,300.87,59.959,1484528403,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,607744.4,607744.4,20901,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528428,1499331.00
01/15/2017 20:00,2,0.000,ALERT,211.70,300.57,60.007,1484528403,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,592937.1,592937.1,21013,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528430,1499332.00
01/15/2017 20:00,2,0.000,ALERT,210.80,299.37,59.996,1484528403,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,861191.9,861191.9,20432,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528432,1499333.00
01/15/2017 20:00,2,0.000,ALERT,211.25,298.77,59.981,1484528403,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,918086.5,918086.5,20543,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528434,1499334.00
01/15/2017 20:00,2,0.000,ALERT,211.70,301.47,59.996,1484528403,"201051344000868","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,601106.9,601106.9,20858,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528436,1499335.00
01/15/2017 20:00,2,0.000,ALERT,210.57,299.67,59.981,1484528403,"274151322000095","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,909133.1,909133.1,20608,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528438,1499336.00
01/15/2017 20:00,2,0.000,ALERT,211.70,300.87,59.986,1484528403,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,565000.9,565000.9,20887,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528439,1499337.00
01/15/2017 20:00,2,0.000,ALERT,211.48,300.87,59.981,1484528403,"201051344001025","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,607873.2,607873.2,20919,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528441,1499338.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.17,60.018,1484528403,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,611103.8,611103.8,20631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528443,1499339.00
01/15/2017 20:00,2,0.000,ALERT,212.38,300.87,60.018,1484528403,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,609744.0,609744.0,20564,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528445,1499340.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.47,59.954,1484528403,"201051344000685","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,607020.4,607020.4,20818,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528447,1499341.00
01/15/2017 20:00,2,0.000,ALERT,211.70,300.87,59.991,1484528403,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,604036.3,604036.3,20829,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528448,1499342.00
01/15/2017 20:00,2,0.000,ALERT,211.70,301.47,59.986,1484528403,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,609992.0,609992.0,20692,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528450,1499343.00
01/15/2017 20:00,2,0.000,ALERT,211.48,300.57,59.991,1484528403,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,602504.1,602504.1,20864,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528452,1499344.00
01/15/2017 20:00,2,0.000,ALERT,210.12,297.87,59.981,1484528403,"274151322000088","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,826554.3,826554.3,20550,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528454,1499345.00
01/15/2017 20:00,2,0.000,ALERT,211.25,297.87,59.970,1484528403,"274151322000068","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,716890.8,716890.8,21007,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528455,1499346.00
01/15/2017 20:00,2,0.000,ALERT,211.25,301.17,59.975,1484528403,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,598174.8,598174.8,20912,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528457,1499347.00
01/15/2017 20:00,2,0.000,ALERT,211.70,301.77,59.970,1484528403,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,613579.9,613579.9,20803,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528459,1499348.00
01/15/2017 20:00,2,0.000,ALERT,211.48,300.87,59.970,1484528403,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,606532.5,606532.5,20914,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528461,1499349.00
01/15/2017 20:00,2,0.000,ALERT,210.35,298.47,59.975,1484528403,"274151322000054","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,842787.6,842787.6,20629,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528463,1499350.00
01/15/2017 20:00,2,0.000,ALERT,212.16,300.27,59.959,1484528403,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,600010.0,600010.0,20894,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528465,1499351.00
01/15/2017 20:00,2,0.000,ALERT,211.48,300.87,59.970,1484528403,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,603562.2,603562.2,20832,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528467,1499352.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.17,59.959,1484528403,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,618914.5,618914.5,20485,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528468,1499353.00
01/15/2017 20:00,2,0.000,ALERT,211.93,300.27,59.986,1484528403,"201051344000648","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,608547.6,608547.6,20469,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528470,1499354.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.47,59.959,1484528403,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,619208.0,619208.0,20496,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484528472,1499355.00
01/15/2017 20:00,2,0.000,ALERT,211.93,301.17,59.975,1484528403,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,612028.1,612028.1,20620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528474,1499356.00
01/15/2017 20:00,2,0.000,ALERT,211.93,300.87,59.954,1484528403,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,600701.6,600701.6,20812,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528476,1499357.00
01/15/2017 20:00,2,0.000,ALERT,212.61,301.77,59.928,1484528403,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,611185.1,611185.1,20519,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528477,1499358.00
01/15/2017 20:00,2,0.000,ALERT,210.80,297.57,59.917,1484528403,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,814812.5,814812.5,20826,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484528479,1499359.00
01/15/2017 20:15,2,0.000,ALERT,211.70,299.67,59.922,1484529304,"201051344000645","219011344069620",0.00,2.50,0,286.44,303.28,0.0,0.0,0.000,610491.7,610491.7,20495,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529306,1499360.00
01/15/2017 20:15,2,0.000,ALERT,210.35,297.26,59.917,1484529304,"274151322000085","219011344069620",0.00,2.50,0,284.34,299.97,0.0,0.0,0.000,841565.5,841565.5,20637,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529307,1499361.00
01/15/2017 20:15,2,0.000,ALERT,212.16,299.67,59.891,1484529304,"201051344000633","219011344069620",0.00,1.50,0,284.94,302.98,0.0,0.0,0.000,599822.8,599822.8,20869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529309,1499362.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.67,59.928,1484529304,"201051344000469","219011344069620",0.00,1.50,0,285.54,302.98,0.0,0.0,0.000,602576.6,602576.6,20847,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529311,1499363.00
01/15/2017 20:15,2,0.000,ALERT,210.80,299.97,59.928,1484529304,"201051344000646","219011344069620",0.00,1.50,0,286.14,302.98,0.0,0.0,0.000,599235.2,599235.2,20830,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529313,1499364.00
01/15/2017 20:15,2,0.000,ALERT,209.90,297.26,59.912,1484529304,"274151322000052","219011344069620",0.00,2.00,0,284.04,300.57,0.0,0.0,0.000,869517.5,869517.5,20399,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529314,1499365.00
01/15/2017 20:15,2,0.000,ALERT,211.03,299.67,59.928,1484529304,"201051344000585","219011344069620",0.00,2.50,0,285.84,302.98,0.0,0.0,0.000,609698.4,609698.4,20892,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529316,1499366.00
01/15/2017 20:15,2,0.000,ALERT,211.03,300.27,59.933,1484529304,"201051344001230","219011344069620",0.00,2.00,0,286.44,303.28,0.0,0.0,0.000,602619.7,602619.7,20750,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529318,1499367.00
01/15/2017 20:15,2,0.000,ALERT,211.48,300.57,59.922,1484529304,"201051344000582","219011344069620",0.00,1.50,0,287.05,303.58,0.0,0.0,0.000,594507.0,594507.0,20863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529320,1499368.00
01/15/2017 20:15,2,0.000,ALERT,210.57,299.67,59.965,1484529304,"201051344000955","219011344069620",0.00,2.00,0,286.14,302.68,0.0,0.0,0.000,609675.6,609675.6,20821,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529322,1499369.00
01/15/2017 20:15,2,0.000,ALERT,210.35,296.96,59.907,1484529304,"274151322000094","219011344069620",0.00,1.50,0,283.74,299.37,0.0,0.0,0.000,715947.6,715947.6,21108,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529324,1499370.00
01/15/2017 20:15,2,0.000,ALERT,211.48,300.27,59.928,1484529304,"201051344000579","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,618054.0,618054.0,20767,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529325,1499371.00
01/15/2017 20:15,2,0.000,ALERT,211.03,300.57,59.912,1484529304,"201051344000890","219011344069620",0.00,2.50,0,286.44,304.18,0.0,0.0,0.000,606647.3,606647.3,20891,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529327,1499372.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.97,59.922,1484529304,"201051344000438","219011344069620",0.00,1.50,0,286.14,302.98,0.0,0.0,0.000,607744.4,607744.4,20903,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529329,1499373.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.67,59.933,1484529304,"201051344000417","219011344069620",0.00,1.50,0,285.54,302.37,0.0,0.0,0.000,592937.1,592937.1,21015,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529331,1499374.00
01/15/2017 20:15,2,0.000,ALERT,210.57,298.17,59.922,1484529304,"274151322000083","219011344069620",0.00,2.50,0,284.34,300.57,0.0,0.0,0.000,861191.9,861191.9,20434,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529333,1499375.00
01/15/2017 20:15,2,0.000,ALERT,210.80,297.87,59.928,1484529304,"274151322000076","219011344069620",0.00,2.50,0,284.34,300.57,0.0,0.0,0.000,918086.5,918086.5,20545,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529335,1499376.00
01/15/2017 20:15,2,0.000,ALERT,211.25,300.27,59.901,1484529304,"201051344000868","219011344069620",0.00,2.50,0,287.35,303.58,0.0,0.0,0.000,601106.9,601106.9,20860,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529336,1499377.00
01/15/2017 20:15,2,0.000,ALERT,210.35,299.07,59.954,1484529304,"274151322000095","219011344069620",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,909133.1,909133.1,20610,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529338,1499378.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.37,59.928,1484529304,"201051344000988","219011344069620",0.00,2.50,0,284.34,302.68,0.0,0.0,0.000,565000.9,565000.9,20889,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529340,1499379.00
01/15/2017 20:15,2,0.000,ALERT,210.80,299.07,59.928,1484529304,"201051344001025","219011344069620",0.00,1.50,0,285.54,303.58,0.0,0.0,0.000,607873.2,607873.2,20921,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529342,1499380.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.97,59.933,1484529304,"201051344000458","219011344069620",0.00,3.30,0,286.74,303.58,0.0,0.0,0.000,611103.8,611103.8,20633,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529344,1499381.00
01/15/2017 20:15,2,0.000,ALERT,211.93,299.37,59.922,1484529304,"201051344000853","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,609744.0,609744.0,20566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529346,1499382.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.97,59.933,1484529304,"201051344000685","219011344069620",0.00,2.50,0,286.14,302.98,0.0,0.0,0.000,607020.4,607020.4,20820,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529347,1499383.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.67,59.959,1484529304,"201051344000917","219011344069620",0.00,3.30,0,285.24,302.37,0.0,0.0,0.000,604036.3,604036.3,20831,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529349,1499384.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.97,59.917,1484529304,"201051344001145","219011344069620",0.00,2.00,0,286.14,303.58,0.0,0.0,0.000,609992.0,609992.0,20694,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529351,1499385.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.37,59.901,1484529304,"201051344000651","219011344069620",0.00,1.00,0,285.54,302.68,0.0,0.0,0.000,602504.1,602504.1,20866,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529353,1499386.00
01/15/2017 20:15,2,0.000,ALERT,209.67,297.57,59.922,1484529304,"274151322000088","219011344069620",0.00,3.00,0,283.74,299.67,0.0,0.0,0.000,826554.3,826554.3,20552,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529355,1499387.00
01/15/2017 20:15,2,0.000,ALERT,210.80,296.66,59.928,1484529304,"274151322000068","219011344069620",0.00,3.30,0,283.44,299.07,0.0,0.0,0.000,716890.8,716890.8,21009,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529357,1499388.00
01/15/2017 20:15,2,0.000,ALERT,210.80,299.97,59.922,1484529304,"201051344001135","219011344069620",0.00,2.00,0,286.14,303.28,0.0,0.0,0.000,598174.8,598174.8,20914,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529358,1499389.00
01/15/2017 20:15,2,0.000,ALERT,211.03,299.67,59.949,1484529304,"201051344000594","219011344069620",0.00,2.00,0,286.14,303.28,0.0,0.0,0.000,613579.9,613579.9,20805,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529360,1499390.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.67,59.933,1484529304,"201051344001203","219011344069620",0.00,1.50,0,285.84,304.48,0.0,0.0,0.000,606532.5,606532.5,20916,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529362,1499391.00
01/15/2017 20:15,2,0.000,ALERT,209.90,296.96,59.944,1484529304,"274151322000054","219011344069620",0.00,3.30,0,284.34,300.27,0.0,0.0,0.000,842787.6,842787.6,20631,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529364,1499392.00
01/15/2017 20:15,2,0.000,ALERT,211.70,298.77,59.933,1484529304,"201051344000867","219011344069620",0.00,3.00,0,286.14,303.28,0.0,0.0,0.000,600010.0,600010.0,20896,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529366,1499393.00
01/15/2017 20:15,2,0.000,ALERT,211.03,299.67,59.928,1484529304,"201051344001093","219011344069620",0.00,3.30,0,286.14,302.68,0.0,0.0,0.000,603562.2,603562.2,20834,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529367,1499394.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.37,59.933,1484529304,"201051344000900","219011344069620",0.00,2.50,0,286.14,302.68,0.0,0.0,0.000,618914.5,618914.5,20487,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529369,1499395.00
01/15/2017 20:15,2,0.000,ALERT,211.48,298.47,59.933,1484529304,"201051344000648","219011344069620",0.00,1.00,0,286.14,302.98,0.0,0.0,0.000,608547.6,608547.6,20471,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529371,1499396.00
01/15/2017 20:15,2,0.000,ALERT,211.25,299.67,59.938,1484529304,"201051344000569","219011344069620",0.00,2.50,0,287.35,303.88,0.0,0.0,0.000,619208.0,619208.0,20498,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484529373,1499397.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.67,59.938,1484529304,"201051344000983","219011344069620",0.00,2.50,0,287.05,303.28,0.0,0.0,0.000,612028.1,612028.1,20622,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529374,1499398.00
01/15/2017 20:15,2,0.000,ALERT,211.48,299.07,59.938,1484529304,"201051344001158","219011344069620",0.00,1.00,0,285.84,302.37,0.0,0.0,0.000,600701.6,600701.6,20814,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529376,1499399.00
01/15/2017 20:15,2,0.000,ALERT,211.93,299.97,59.949,1484529304,"201051344000576","219011344069620",0.00,2.00,0,286.74,303.28,0.0,0.0,0.000,611185.1,611185.1,20521,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529378,1499400.00
01/15/2017 20:15,2,0.000,ALERT,210.12,296.66,59.959,1484529304,"274151322000087","219011344069620",0.00,3.00,0,283.14,299.37,0.0,0.0,0.000,814812.5,814812.5,20828,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484529380,1499401.00
01/15/2017 20:30,2,0.000,ALERT,211.70,299.07,59.949,1484530203,"201051344000645","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,610491.7,610491.7,20497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530206,1499402.00
01/15/2017 20:30,2,0.000,ALERT,210.57,297.57,59.938,1484530203,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,841565.5,841565.5,20639,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530207,1499403.00
01/15/2017 20:30,2,0.000,ALERT,211.93,299.37,59.965,1484530203,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,599822.8,599822.8,20871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530209,1499404.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.37,59.959,1484530203,"201051344000469","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,602576.6,602576.6,20849,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530211,1499405.00
01/15/2017 20:30,2,0.000,ALERT,210.57,299.37,59.965,1484530203,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,599235.2,599235.2,20832,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530213,1499406.00
01/15/2017 20:30,2,0.000,ALERT,210.12,298.17,59.954,1484530203,"274151322000052","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,869517.5,869517.5,20401,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530215,1499407.00
01/15/2017 20:30,2,0.000,ALERT,210.80,299.67,59.954,1484530203,"201051344000585","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,609698.4,609698.4,20894,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530216,1499408.00
01/15/2017 20:30,2,0.000,ALERT,210.80,299.67,59.970,1484530203,"201051344001230","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,602619.7,602619.7,20752,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530218,1499409.00
01/15/2017 20:30,2,0.000,ALERT,211.48,300.57,59.996,1484530203,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,594507.0,594507.0,20865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530220,1499410.00
01/15/2017 20:30,2,0.000,ALERT,210.57,299.67,59.965,1484530203,"201051344000955","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,609675.6,609675.6,20823,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530222,1499411.00
01/15/2017 20:30,2,0.000,ALERT,210.35,297.26,59.959,1484530203,"274151322000094","219011344069620",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,715947.6,715947.6,21110,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530223,1499412.00
01/15/2017 20:30,2,0.000,ALERT,211.25,300.27,59.965,1484530203,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,618054.0,618054.0,20769,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530225,1499413.00
