ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 20:30,2,0.000,ALERT,210.57,299.97,59.975,1484530203,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,606647.3,606647.3,20893,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530227,1499414.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.67,59.970,1484530203,"201051344000438","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,607744.4,607744.4,20905,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530229,1499415.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.07,59.965,1484530203,"201051344000417","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,592937.1,592937.1,21017,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530231,1499416.00
01/15/2017 20:30,2,0.000,ALERT,210.12,298.17,59.959,1484530203,"274151322000083","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,861191.9,861191.9,20436,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530233,1499417.00
01/15/2017 20:30,2,0.000,ALERT,211.03,298.17,59.970,1484530203,"274151322000076","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,918086.5,918086.5,20547,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530234,1499418.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.97,59.970,1484530203,"201051344000868","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,601106.9,601106.9,20862,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530236,1499419.00
01/15/2017 20:30,2,0.000,ALERT,210.35,299.07,59.944,1484530203,"274151322000095","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,909133.1,909133.1,20612,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530238,1499420.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.37,59.975,1484530203,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,565000.9,565000.9,20891,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530240,1499421.00
01/15/2017 20:30,2,0.000,ALERT,210.57,298.77,59.922,1484530203,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,607873.2,607873.2,20923,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530242,1499422.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.37,59.959,1484530203,"201051344000458","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,611103.8,611103.8,20635,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530243,1499423.00
01/15/2017 20:30,2,0.000,ALERT,211.70,299.37,59.975,1484530203,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,609744.0,609744.0,20568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530246,1499424.00
01/15/2017 20:30,2,0.000,ALERT,211.48,300.27,59.981,1484530203,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,607020.4,607020.4,20822,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530248,1499425.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.37,59.970,1484530203,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,604036.3,604036.3,20833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530249,1499426.00
01/15/2017 20:30,2,0.000,ALERT,211.25,300.27,59.981,1484530203,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,609992.0,609992.0,20696,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530251,1499427.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.37,59.986,1484530203,"201051344000651","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,602504.1,602504.1,20868,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530253,1499428.00
01/15/2017 20:30,2,0.000,ALERT,210.12,297.87,59.970,1484530203,"274151322000088","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,826554.3,826554.3,20554,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530255,1499429.00
01/15/2017 20:30,2,0.000,ALERT,211.03,297.26,59.975,1484530203,"274151322000068","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,716890.8,716890.8,21011,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530257,1499430.00
01/15/2017 20:30,2,0.000,ALERT,211.03,300.27,60.012,1484530203,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,598174.8,598174.8,20916,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530258,1499431.00
01/15/2017 20:30,2,0.000,ALERT,211.03,300.27,59.991,1484530203,"201051344000594","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,613579.9,613579.9,20807,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530260,1499432.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.37,60.007,1484530203,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,606532.5,606532.5,20918,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530262,1499433.00
01/15/2017 20:30,2,0.000,ALERT,210.12,298.17,59.981,1484530203,"274151322000054","219011344069620",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,842787.6,842787.6,20633,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530264,1499434.00
01/15/2017 20:30,2,0.000,ALERT,211.48,298.77,59.986,1484530203,"201051344000867","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,600010.0,600010.0,20898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530265,1499435.00
01/15/2017 20:30,2,0.000,ALERT,211.03,299.97,59.986,1484530203,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,603562.2,603562.2,20836,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530267,1499436.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.97,59.970,1484530203,"201051344000900","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,618914.5,618914.5,20489,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530269,1499437.00
01/15/2017 20:30,2,0.000,ALERT,211.48,299.37,60.018,1484530203,"201051344000648","219011344069620",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,608547.6,608547.6,20473,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530271,1499438.00
01/15/2017 20:30,2,0.000,ALERT,211.25,300.27,60.023,1484530203,"201051344000569","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,619208.0,619208.0,20500,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530273,1499439.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.97,59.981,1484530203,"201051344000983","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,612028.1,612028.1,20624,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530275,1499440.00
01/15/2017 20:30,2,0.000,ALERT,211.25,299.37,60.018,1484530203,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,600701.6,600701.6,20816,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530276,1499441.00
01/15/2017 20:30,2,0.000,ALERT,211.70,299.97,59.975,1484530203,"201051344000576","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,611185.1,611185.1,20523,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484530278,1499442.00
01/15/2017 20:30,2,0.000,ALERT,210.35,296.36,59.981,1484530203,"274151322000087","219011344069620",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,814812.5,814812.5,20830,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484530280,1499443.00
01/15/2017 20:45,2,0.000,ALERT,211.93,299.97,59.986,1484531103,"201051344000645","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,610491.7,610491.7,20499,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531105,1499444.00
01/15/2017 20:45,2,0.000,ALERT,210.35,297.26,59.991,1484531103,"274151322000085","219011344069620",0.00,2.50,0,293.66,299.67,0.0,0.0,0.000,841565.5,841565.5,20641,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531108,1499445.00
01/15/2017 20:45,2,0.000,ALERT,212.16,299.67,59.986,1484531103,"201051344000633","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,599822.8,599822.8,20873,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531109,1499446.00
01/15/2017 20:45,2,0.000,ALERT,211.48,299.67,60.023,1484531103,"201051344000469","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,602576.6,602576.6,20851,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531111,1499447.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.87,59.991,1484531103,"201051344000646","219011344069620",0.00,1.50,0,294.56,302.07,0.0,0.0,0.000,599235.2,599235.2,20834,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531113,1499448.00
01/15/2017 20:45,2,0.000,ALERT,210.12,297.26,59.981,1484531103,"274151322000052","219011344069620",0.00,2.00,0,293.96,299.97,0.0,0.0,0.000,869517.5,869517.5,20403,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531115,1499449.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.57,59.965,1484531103,"201051344000585","219011344069620",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,609698.4,609698.4,20896,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531117,1499450.00
01/15/2017 20:45,2,0.000,ALERT,211.25,301.17,59.991,1484531103,"201051344001230","219011344069620",0.00,2.00,0,295.16,302.37,0.0,0.0,0.000,602619.7,602619.7,20754,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531118,1499451.00
01/15/2017 20:45,2,0.000,ALERT,211.93,301.77,59.986,1484531103,"201051344000582","219011344069620",0.00,1.50,0,295.46,302.98,0.0,0.0,0.000,594507.0,594507.0,20867,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531120,1499452.00
01/15/2017 20:45,2,0.000,ALERT,210.80,300.57,59.981,1484531103,"201051344000955","219011344069620",0.00,2.00,0,294.86,302.07,0.0,0.0,0.000,609675.6,609675.6,20825,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531122,1499453.00
01/15/2017 20:45,2,0.000,ALERT,210.35,296.96,59.981,1484531103,"274151322000094","219011344069620",0.00,2.00,0,293.36,299.07,0.0,0.0,0.000,715947.6,715947.6,21112,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531124,1499454.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.57,59.991,1484531103,"201051344000579","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,618054.0,618054.0,20771,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531126,1499455.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.87,59.991,1484531103,"201051344000890","219011344069620",0.00,2.50,0,294.86,303.28,0.0,0.0,0.000,606647.3,606647.3,20895,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531127,1499456.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.87,60.012,1484531103,"201051344000438","219011344069620",0.00,1.50,0,294.86,302.68,0.0,0.0,0.000,607744.4,607744.4,20907,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531129,1499457.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.27,59.986,1484531103,"201051344000417","219011344069620",0.00,1.50,0,294.26,301.47,0.0,0.0,0.000,592937.1,592937.1,21019,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531131,1499458.00
01/15/2017 20:45,2,0.000,ALERT,210.57,298.47,59.991,1484531103,"274151322000083","219011344069620",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,861191.9,861191.9,20438,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531133,1499459.00
01/15/2017 20:45,2,0.000,ALERT,211.03,297.57,59.986,1484531103,"274151322000076","219011344069620",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,918086.5,918086.5,20549,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531135,1499460.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.57,59.991,1484531103,"201051344000868","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,601106.9,601106.9,20864,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531136,1499461.00
01/15/2017 20:45,2,0.000,ALERT,210.35,298.77,59.991,1484531103,"274151322000095","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,909133.1,909133.1,20614,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531138,1499462.00
01/15/2017 20:45,2,0.000,ALERT,211.25,299.67,59.981,1484531103,"201051344000988","219011344069620",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,565000.9,565000.9,20893,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531140,1499463.00
01/15/2017 20:45,2,0.000,ALERT,211.03,299.67,59.991,1484531103,"201051344001025","219011344069620",0.00,1.50,0,293.96,302.68,0.0,0.0,0.000,607873.2,607873.2,20925,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531142,1499464.00
01/15/2017 20:45,2,0.000,ALERT,211.48,299.97,60.018,1484531103,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,611103.8,611103.8,20637,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531144,1499465.00
01/15/2017 20:45,2,0.000,ALERT,211.93,299.67,59.986,1484531103,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,609744.0,609744.0,20570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531145,1499466.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.57,59.996,1484531103,"201051344000685","219011344069620",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,607020.4,607020.4,20824,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531147,1499467.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.27,59.996,1484531103,"201051344000917","219011344069620",0.00,3.30,0,293.66,301.47,0.0,0.0,0.000,604036.3,604036.3,20835,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531149,1499468.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.57,59.986,1484531103,"201051344001145","219011344069620",0.00,2.00,0,294.86,302.68,0.0,0.0,0.000,609992.0,609992.0,20698,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531151,1499469.00
01/15/2017 20:45,2,0.000,ALERT,211.25,299.67,59.991,1484531103,"201051344000651","219011344069620",0.00,1.00,0,294.26,301.77,0.0,0.0,0.000,602504.1,602504.1,20870,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531153,1499470.00
01/15/2017 20:45,2,0.000,ALERT,209.90,297.57,59.981,1484531103,"274151322000088","219011344069620",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,826554.3,826554.3,20556,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531154,1499471.00
01/15/2017 20:45,2,0.000,ALERT,211.03,296.66,59.975,1484531103,"274151322000068","219011344069620",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,716890.8,716890.8,21013,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531156,1499472.00
01/15/2017 20:45,2,0.000,ALERT,210.80,300.27,59.959,1484531103,"201051344001135","219011344069620",0.00,2.00,0,294.56,302.68,0.0,0.0,0.000,598174.8,598174.8,20918,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531158,1499473.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.87,59.965,1484531103,"201051344000594","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,613579.9,613579.9,20809,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531160,1499474.00
01/15/2017 20:45,2,0.000,ALERT,211.25,300.27,59.970,1484531103,"201051344001203","219011344069620",0.00,2.00,0,294.26,303.88,0.0,0.0,0.000,606532.5,606532.5,20920,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531162,1499475.00
01/15/2017 20:45,2,0.000,ALERT,210.12,297.87,59.975,1484531103,"274151322000054","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,842787.6,842787.6,20635,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531163,1499476.00
01/15/2017 20:45,2,0.000,ALERT,211.70,299.37,59.970,1484531103,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,600010.0,600010.0,20900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531165,1499477.00
01/15/2017 20:45,2,0.000,ALERT,211.03,300.27,59.970,1484531103,"201051344001093","219011344069620",0.00,3.30,0,294.56,302.07,0.0,0.0,0.000,603562.2,603562.2,20838,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531167,1499478.00
01/15/2017 20:45,2,0.000,ALERT,211.25,299.97,59.975,1484531103,"201051344000900","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,618914.5,618914.5,20491,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531169,1499479.00
01/15/2017 20:45,2,0.000,ALERT,211.48,299.07,59.965,1484531103,"201051344000648","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,608547.6,608547.6,20475,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531171,1499480.00
01/15/2017 20:45,2,0.000,ALERT,211.48,300.27,59.975,1484531103,"201051344000569","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,619208.0,619208.0,20502,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531173,1499481.00
01/15/2017 20:45,2,0.000,ALERT,211.48,299.97,59.949,1484531103,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,612028.1,612028.1,20626,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531174,1499482.00
01/15/2017 20:45,2,0.000,ALERT,211.48,299.67,59.970,1484531103,"201051344001158","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,600701.6,600701.6,20818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484531176,1499483.00
01/15/2017 20:45,2,0.000,ALERT,211.93,300.27,59.970,1484531103,"201051344000576","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,611185.1,611185.1,20525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531178,1499484.00
01/15/2017 20:45,2,0.000,ALERT,210.35,296.66,59.981,1484531103,"274151322000087","219011344069620",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,814812.5,814812.5,20832,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484531180,1499485.00
01/15/2017 21:00,2,0.000,ALERT,211.70,299.67,59.965,1484532003,"201051344000645","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,610491.7,610491.7,20501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532005,1499486.00
01/15/2017 21:00,2,0.000,ALERT,210.57,298.17,59.949,1484532003,"274151322000085","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,841565.5,841565.5,20643,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532007,1499487.00
01/15/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1484532003,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,599822.8,599822.8,20875,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532008,1499488.00
01/15/2017 21:00,2,0.000,ALERT,211.48,299.97,59.965,1484532003,"201051344000469","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,602576.6,602576.6,20853,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532010,1499489.00
01/15/2017 21:00,2,0.000,ALERT,211.25,301.17,59.970,1484532003,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,599235.2,599235.2,20836,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532012,1499490.00
01/15/2017 21:00,2,0.000,ALERT,210.12,298.17,59.949,1484532003,"274151322000052","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,869517.5,869517.5,20405,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532014,1499491.00
01/15/2017 21:00,2,0.000,ALERT,211.25,301.47,59.965,1484532003,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,609698.4,609698.4,20898,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532016,1499492.00
01/15/2017 21:00,2,0.000,ALERT,211.25,301.47,59.996,1484532003,"201051344001230","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,602619.7,602619.7,20756,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532017,1499493.00
01/15/2017 21:00,2,0.000,ALERT,211.93,302.07,59.949,1484532003,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,594507.0,594507.0,20869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532019,1499494.00
01/15/2017 21:00,2,0.000,ALERT,210.80,301.17,59.959,1484532003,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,609675.6,609675.6,20827,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532021,1499495.00
01/15/2017 21:00,2,0.000,ALERT,210.35,297.26,59.954,1484532003,"274151322000094","219011344069620",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,715947.6,715947.6,21114,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532023,1499496.00
01/15/2017 21:00,2,0.000,ALERT,211.48,300.57,59.944,1484532003,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,618054.0,618054.0,20773,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532025,1499497.00
01/15/2017 21:00,2,0.000,ALERT,211.25,301.17,59.954,1484532003,"201051344000890","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,606647.3,606647.3,20897,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532027,1499498.00
01/15/2017 21:00,2,0.000,ALERT,211.48,300.87,59.970,1484532003,"201051344000438","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,607744.4,607744.4,20909,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532028,1499499.00
01/15/2017 21:00,2,0.000,ALERT,211.70,300.57,59.959,1484532003,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,592937.1,592937.1,21021,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532030,1499500.00
01/15/2017 21:00,2,0.000,ALERT,210.80,298.47,59.949,1484532003,"274151322000083","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,861191.9,861191.9,20440,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532032,1499501.00
01/15/2017 21:00,2,0.000,ALERT,211.03,297.87,59.949,1484532003,"274151322000076","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,918086.5,918086.5,20551,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532034,1499502.00
01/15/2017 21:00,2,0.000,ALERT,211.25,300.57,59.933,1484532003,"201051344000868","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,601106.9,601106.9,20866,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532035,1499503.00
01/15/2017 21:00,2,0.000,ALERT,210.35,299.07,59.954,1484532003,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,909133.1,909133.1,20616,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532037,1499504.00
01/15/2017 21:00,2,0.000,ALERT,211.25,299.67,59.954,1484532003,"201051344000988","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,565000.9,565000.9,20895,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532039,1499505.00
01/15/2017 21:00,2,0.000,ALERT,211.03,300.27,59.959,1484532003,"201051344001025","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,607873.2,607873.2,20927,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532041,1499506.00
01/15/2017 21:00,2,0.000,ALERT,211.25,299.67,59.965,1484532003,"201051344000458","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,611103.8,611103.8,20639,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532043,1499507.00
01/15/2017 21:00,2,0.000,ALERT,211.93,299.67,59.975,1484532003,"201051344000853","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,609744.0,609744.0,20572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532044,1499508.00
01/15/2017 21:00,2,0.000,ALERT,211.70,301.17,59.959,1484532003,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,607020.4,607020.4,20826,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532046,1499509.00
01/15/2017 21:00,2,0.000,ALERT,211.70,300.87,59.965,1484532003,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,604036.3,604036.3,20837,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532048,1499510.00
01/15/2017 21:00,2,0.000,ALERT,211.48,301.17,59.949,1484532003,"201051344001145","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,609992.0,609992.0,20700,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532050,1499511.00
01/15/2017 21:00,2,0.000,ALERT,211.25,300.27,59.965,1484532003,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,602504.1,602504.1,20872,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532052,1499512.00
01/15/2017 21:00,2,0.000,ALERT,210.12,298.17,59.933,1484532003,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,826554.3,826554.3,20558,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532053,1499513.00
01/15/2017 21:00,2,0.000,ALERT,211.03,297.26,59.938,1484532003,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,716890.8,716890.8,21015,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532055,1499514.00
01/15/2017 21:00,2,0.000,ALERT,210.80,300.57,59.944,1484532003,"201051344001135","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,598174.8,598174.8,20920,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532057,1499515.00
01/15/2017 21:00,2,0.000,ALERT,211.03,300.27,59.959,1484532003,"201051344000594","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,613579.9,613579.9,20811,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532059,1499516.00
01/15/2017 21:00,2,0.000,ALERT,211.25,300.57,59.944,1484532003,"201051344001203","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,606532.5,606532.5,20922,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532060,1499517.00
01/15/2017 21:00,2,0.000,ALERT,210.35,299.07,59.933,1484532003,"274151322000054","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,842787.6,842787.6,20637,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532062,1499518.00
01/15/2017 21:00,2,0.000,ALERT,211.70,299.37,59.970,1484532003,"201051344000867","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,600010.0,600010.0,20902,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532064,1499519.00
01/15/2017 21:00,2,0.000,ALERT,211.25,300.87,59.965,1484532003,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,603562.2,603562.2,20840,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532066,1499520.00
01/15/2017 21:00,2,0.000,ALERT,211.48,299.97,59.938,1484532003,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,618914.5,618914.5,20493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532068,1499521.00
01/15/2017 21:00,2,0.000,ALERT,211.70,299.37,59.944,1484532003,"201051344000648","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,608547.6,608547.6,20477,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532069,1499522.00
01/15/2017 21:00,2,0.000,ALERT,211.48,300.57,59.938,1484532003,"201051344000569","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,619208.0,619208.0,20504,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532071,1499523.00
01/15/2017 21:00,2,0.000,ALERT,211.48,299.97,59.975,1484532003,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,612028.1,612028.1,20628,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532073,1499524.00
01/15/2017 21:00,2,0.000,ALERT,211.70,299.97,59.938,1484532003,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,600701.6,600701.6,20820,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532075,1499525.00
01/15/2017 21:00,2,0.000,ALERT,211.93,300.27,59.933,1484532003,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,611185.1,611185.1,20527,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532077,1499526.00
01/15/2017 21:00,2,0.000,ALERT,210.57,297.26,59.891,1484532003,"274151322000087","219011344069620",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,814812.5,814812.5,20834,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532078,1499527.00
01/15/2017 21:15,2,0.000,ALERT,211.70,299.67,59.944,1484532904,"201051344000645","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,610491.7,610491.7,20503,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532906,1499528.00
01/15/2017 21:15,2,0.000,ALERT,210.12,297.87,59.986,1484532904,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,841565.5,841565.5,20645,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532907,1499529.00
01/15/2017 21:15,2,0.000,ALERT,211.93,299.37,59.965,1484532904,"201051344000633","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,599822.8,599822.8,20877,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532909,1499530.00
01/15/2017 21:15,2,0.000,ALERT,211.48,299.67,59.970,1484532904,"201051344000469","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,602576.6,602576.6,20855,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532911,1499531.00
01/15/2017 21:15,2,0.000,ALERT,210.80,300.27,59.959,1484532904,"201051344000646","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,599235.2,599235.2,20838,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532913,1499532.00
01/15/2017 21:15,2,0.000,ALERT,209.90,298.17,59.959,1484532904,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,869517.5,869517.5,20407,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532915,1499533.00
01/15/2017 21:15,2,0.000,ALERT,211.25,300.87,59.959,1484532904,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609698.4,609698.4,20900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532916,1499534.00
01/15/2017 21:15,2,0.000,ALERT,210.80,300.87,59.965,1484532904,"201051344001230","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,602619.7,602619.7,20758,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532918,1499535.00
01/15/2017 21:15,2,0.000,ALERT,211.70,301.47,59.965,1484532904,"201051344000582","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,594507.0,594507.0,20871,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532920,1499536.00
01/15/2017 21:15,2,0.000,ALERT,210.80,300.87,59.954,1484532904,"201051344000955","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,609675.6,609675.6,20829,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532922,1499537.00
01/15/2017 21:15,2,0.000,ALERT,210.12,297.26,59.954,1484532904,"274151322000094","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,715947.6,715947.6,21116,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532924,1499538.00
01/15/2017 21:15,2,0.000,ALERT,211.25,300.27,59.965,1484532904,"201051344000579","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,618054.0,618054.0,20775,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532925,1499539.00
01/15/2017 21:15,2,0.000,ALERT,210.80,301.17,59.922,1484532904,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,606647.3,606647.3,20899,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532927,1499540.00
01/15/2017 21:15,2,0.000,ALERT,211.25,300.87,59.965,1484532904,"201051344000438","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,607744.4,607744.4,20911,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532929,1499541.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.97,59.970,1484532904,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,592937.1,592937.1,21023,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532931,1499542.00
01/15/2017 21:15,2,0.000,ALERT,210.12,297.87,59.965,1484532904,"274151322000083","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,861191.9,861191.9,20442,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532933,1499543.00
01/15/2017 21:15,2,0.000,ALERT,210.57,298.17,59.975,1484532904,"274151322000076","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,918086.5,918086.5,20553,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532934,1499544.00
01/15/2017 21:15,2,0.000,ALERT,211.03,300.27,59.991,1484532904,"201051344000868","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,601106.9,601106.9,20868,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532936,1499545.00
01/15/2017 21:15,2,0.000,ALERT,209.90,298.77,59.944,1484532904,"274151322000095","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,909133.1,909133.1,20618,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532938,1499546.00
01/15/2017 21:15,2,0.000,ALERT,211.03,299.67,59.949,1484532904,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.07,0.0,0.0,0.000,565000.9,565000.9,20897,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532940,1499547.00
01/15/2017 21:15,2,0.000,ALERT,211.03,299.97,59.981,1484532904,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,607873.2,607873.2,20929,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532942,1499548.00
01/15/2017 21:15,2,0.000,ALERT,211.03,299.37,59.949,1484532904,"201051344000458","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,611103.8,611103.8,20641,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532943,1499549.00
01/15/2017 21:15,2,0.000,ALERT,211.70,299.67,59.954,1484532904,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,609744.0,609744.0,20574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532945,1499550.00
01/15/2017 21:15,2,0.000,ALERT,211.48,300.57,59.949,1484532904,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,607020.4,607020.4,20828,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532947,1499551.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.97,59.954,1484532904,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,604036.3,604036.3,20839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532949,1499552.00
01/15/2017 21:15,2,0.000,ALERT,211.48,301.17,59.954,1484532904,"201051344001145","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,609992.0,609992.0,20702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532951,1499553.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.97,59.975,1484532904,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,602504.1,602504.1,20874,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532952,1499554.00
01/15/2017 21:15,2,0.000,ALERT,209.90,297.57,59.933,1484532904,"274151322000088","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,826554.3,826554.3,20560,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532954,1499555.00
01/15/2017 21:15,2,0.000,ALERT,210.80,297.57,59.938,1484532904,"274151322000068","219011344069620",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,716890.8,716890.8,21017,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532956,1499556.00
01/15/2017 21:15,2,0.000,ALERT,210.80,300.27,59.938,1484532904,"201051344001135","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,598174.8,598174.8,20922,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532958,1499557.00
01/15/2017 21:15,2,0.000,ALERT,211.03,300.27,59.917,1484532904,"201051344000594","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,613579.9,613579.9,20813,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532960,1499558.00
