ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 21:15,2,0.000,ALERT,211.25,300.57,59.981,1484532904,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,606532.5,606532.5,20924,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532961,1499559.00
01/15/2017 21:15,2,0.000,ALERT,209.90,297.87,59.907,1484532904,"274151322000054","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,842787.6,842787.6,20639,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532963,1499560.00
01/15/2017 21:15,2,0.000,ALERT,211.48,299.07,59.938,1484532904,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,600010.0,600010.0,20904,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532965,1499561.00
01/15/2017 21:15,2,0.000,ALERT,211.03,300.57,59.949,1484532904,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,603562.2,603562.2,20842,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484532967,1499562.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.97,59.944,1484532904,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,618914.5,618914.5,20495,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532968,1499563.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.07,59.944,1484532904,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,608547.6,608547.6,20479,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532970,1499564.00
01/15/2017 21:15,2,0.000,ALERT,211.48,300.57,59.938,1484532904,"201051344000569","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,619208.0,619208.0,20506,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532972,1499565.00
01/15/2017 21:15,2,0.000,ALERT,211.48,299.97,59.949,1484532904,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,612028.1,612028.1,20630,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532974,1499566.00
01/15/2017 21:15,2,0.000,ALERT,211.25,299.67,59.954,1484532904,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,600701.6,600701.6,20822,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532976,1499567.00
01/15/2017 21:15,2,0.000,ALERT,211.93,300.57,59.954,1484532904,"201051344000576","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,611185.1,611185.1,20529,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532978,1499568.00
01/15/2017 21:15,2,0.000,ALERT,210.35,297.26,59.938,1484532904,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,814812.5,814812.5,20836,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484532979,1499569.00
01/15/2017 21:30,2,0.000,ALERT,212.38,300.27,59.981,1484533803,"201051344000645","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,610491.7,610491.7,20505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533805,1499570.00
01/15/2017 21:30,2,0.000,ALERT,211.03,298.77,59.981,1484533803,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,841565.5,841565.5,20647,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533806,1499571.00
01/15/2017 21:30,2,0.000,ALERT,212.38,300.27,59.981,1484533803,"201051344000633","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,599822.8,599822.8,20879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533808,1499572.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.27,59.981,1484533803,"201051344000469","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,602576.6,602576.6,20857,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533810,1499573.00
01/15/2017 21:30,2,0.000,ALERT,211.48,301.47,59.975,1484533803,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,599235.2,599235.2,20840,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533812,1499574.00
01/15/2017 21:30,2,0.000,ALERT,210.57,299.37,59.954,1484533803,"274151322000052","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,869517.5,869517.5,20409,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533814,1499575.00
01/15/2017 21:30,2,0.000,ALERT,211.70,301.77,59.975,1484533803,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,609698.4,609698.4,20902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533816,1499576.00
01/15/2017 21:30,2,0.000,ALERT,211.48,302.07,59.981,1484533803,"201051344001230","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,602619.7,602619.7,20760,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533817,1499577.00
01/15/2017 21:30,2,0.000,ALERT,212.16,302.37,59.981,1484533803,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,594507.0,594507.0,20873,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533819,1499578.00
01/15/2017 21:30,2,0.000,ALERT,211.25,301.47,59.970,1484533803,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,609675.6,609675.6,20831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533821,1499579.00
01/15/2017 21:30,2,0.000,ALERT,210.80,298.17,59.975,1484533803,"274151322000094","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,715947.6,715947.6,21118,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533823,1499580.00
01/15/2017 21:30,2,0.000,ALERT,211.93,300.87,59.981,1484533803,"201051344000579","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,618054.0,618054.0,20777,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533825,1499581.00
01/15/2017 21:30,2,0.000,ALERT,211.48,301.77,59.981,1484533803,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,606647.3,606647.3,20901,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533826,1499582.00
01/15/2017 21:30,2,0.000,ALERT,211.70,301.47,59.991,1484533803,"201051344000438","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,607744.4,607744.4,20913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533828,1499583.00
01/15/2017 21:30,2,0.000,ALERT,211.93,300.87,59.991,1484533803,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,592937.1,592937.1,21025,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533830,1499584.00
01/15/2017 21:30,2,0.000,ALERT,211.03,298.77,60.012,1484533803,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,861191.9,861191.9,20444,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533832,1499585.00
01/15/2017 21:30,2,0.000,ALERT,211.70,298.77,59.981,1484533803,"274151322000076","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,918086.5,918086.5,20555,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533834,1499586.00
01/15/2017 21:30,2,0.000,ALERT,211.70,301.47,60.023,1484533803,"201051344000868","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,601106.9,601106.9,20870,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533836,1499587.00
01/15/2017 21:30,2,0.000,ALERT,210.57,298.77,59.949,1484533803,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,909133.1,909133.1,20620,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533837,1499588.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.57,60.018,1484533803,"201051344000988","219011344069620",0.00,2.00,0,294.86,302.07,0.0,0.0,0.000,565000.9,565000.9,20899,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533839,1499589.00
01/15/2017 21:30,2,0.000,ALERT,211.25,300.27,59.991,1484533803,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,607873.2,607873.2,20931,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533841,1499590.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.87,59.996,1484533803,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,611103.8,611103.8,20643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533843,1499591.00
01/15/2017 21:30,2,0.000,ALERT,212.16,300.57,59.986,1484533803,"201051344000853","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,609744.0,609744.0,20576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533845,1499592.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.87,59.986,1484533803,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,607020.4,607020.4,20830,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533846,1499593.00
01/15/2017 21:30,2,0.000,ALERT,211.48,300.57,59.991,1484533803,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,604036.3,604036.3,20841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533848,1499594.00
01/15/2017 21:30,2,0.000,ALERT,211.70,301.17,59.981,1484533803,"201051344001145","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,609992.0,609992.0,20704,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533850,1499595.00
01/15/2017 21:30,2,0.000,ALERT,211.48,300.27,59.975,1484533803,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,602504.1,602504.1,20876,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533852,1499596.00
01/15/2017 21:30,2,0.000,ALERT,210.35,298.47,59.981,1484533803,"274151322000088","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,826554.3,826554.3,20562,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533853,1499597.00
01/15/2017 21:30,2,0.000,ALERT,211.48,297.57,59.954,1484533803,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,716890.8,716890.8,21019,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533855,1499598.00
01/15/2017 21:30,2,0.000,ALERT,211.03,300.87,59.965,1484533803,"201051344001135","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,598174.8,598174.8,20924,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533857,1499599.00
01/15/2017 21:30,2,0.000,ALERT,211.48,301.17,59.991,1484533803,"201051344000594","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,613579.9,613579.9,20815,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533859,1499600.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.87,60.002,1484533803,"201051344001203","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,606532.5,606532.5,20926,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533861,1499601.00
01/15/2017 21:30,2,0.000,ALERT,210.57,297.87,59.954,1484533803,"274151322000054","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,842787.6,842787.6,20641,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533862,1499602.00
01/15/2017 21:30,2,0.000,ALERT,211.93,299.97,59.959,1484533803,"201051344000867","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,600010.0,600010.0,20906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533864,1499603.00
01/15/2017 21:30,2,0.000,ALERT,211.48,301.17,60.012,1484533803,"201051344001093","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,603562.2,603562.2,20844,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533866,1499604.00
01/15/2017 21:30,2,0.000,ALERT,211.48,300.27,59.981,1484533803,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,618914.5,618914.5,20497,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533868,1499605.00
01/15/2017 21:30,2,0.000,ALERT,212.16,299.97,59.986,1484533803,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,608547.6,608547.6,20481,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484533870,1499606.00
01/15/2017 21:30,2,0.000,ALERT,211.93,301.17,59.938,1484533803,"201051344000569","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,619208.0,619208.0,20508,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533872,1499607.00
01/15/2017 21:30,2,0.000,ALERT,211.70,300.57,59.975,1484533803,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,612028.1,612028.1,20632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533873,1499608.00
01/15/2017 21:30,2,0.000,ALERT,211.93,300.57,59.986,1484533803,"201051344001158","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,600701.6,600701.6,20824,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533875,1499609.00
01/15/2017 21:30,2,0.000,ALERT,212.38,301.17,59.986,1484533803,"201051344000576","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,611185.1,611185.1,20531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533877,1499610.00
01/15/2017 21:30,2,0.000,ALERT,210.80,298.17,60.002,1484533803,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,814812.5,814812.5,20838,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484533879,1499611.00
01/15/2017 21:45,2,0.000,ALERT,212.61,301.17,59.986,1484534703,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,610491.7,610491.7,20507,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534705,1499612.00
01/15/2017 21:45,2,0.000,ALERT,211.25,299.07,59.996,1484534703,"274151322000085","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,841565.5,841565.5,20649,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534707,1499613.00
01/15/2017 21:45,2,0.000,ALERT,212.61,300.87,59.981,1484534703,"201051344000633","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,599822.8,599822.8,20881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534709,1499614.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.17,59.986,1484534703,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,602576.6,602576.6,20859,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534710,1499615.00
01/15/2017 21:45,2,0.000,ALERT,211.70,301.47,59.986,1484534703,"201051344000646","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,599235.2,599235.2,20842,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534712,1499616.00
01/15/2017 21:45,2,0.000,ALERT,211.03,300.27,59.986,1484534703,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,869517.5,869517.5,20411,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534714,1499617.00
01/15/2017 21:45,2,0.000,ALERT,212.16,302.07,59.954,1484534703,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,609698.4,609698.4,20904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534716,1499618.00
01/15/2017 21:45,2,0.000,ALERT,211.93,302.07,59.991,1484534703,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,602619.7,602619.7,20762,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534717,1499619.00
01/15/2017 21:45,2,0.000,ALERT,212.61,302.98,59.959,1484534703,"201051344000582","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,594507.0,594507.0,20875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534719,1499620.00
01/15/2017 21:45,2,0.000,ALERT,211.70,301.77,59.991,1484534703,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,609675.6,609675.6,20833,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534721,1499621.00
01/15/2017 21:45,2,0.000,ALERT,211.48,299.37,59.965,1484534703,"274151322000094","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,715947.6,715947.6,21120,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534723,1499622.00
01/15/2017 21:45,2,0.000,ALERT,212.16,302.07,59.991,1484534703,"201051344000579","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,618054.0,618054.0,20779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534725,1499623.00
01/15/2017 21:45,2,0.000,ALERT,211.70,302.37,59.991,1484534703,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,606647.3,606647.3,20903,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534726,1499624.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.77,59.991,1484534703,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,607744.4,607744.4,20915,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534728,1499625.00
01/15/2017 21:45,2,0.000,ALERT,212.38,301.47,59.981,1484534703,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,592937.1,592937.1,21027,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534730,1499626.00
01/15/2017 21:45,2,0.000,ALERT,211.48,300.87,59.981,1484534703,"274151322000083","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,861191.9,861191.9,20446,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484534732,1499627.00
01/15/2017 21:45,2,0.000,ALERT,212.16,300.27,59.975,1484534703,"274151322000076","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,918086.5,918086.5,20557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534734,1499628.00
01/15/2017 21:45,2,0.000,ALERT,212.16,302.68,59.981,1484534703,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,601106.9,601106.9,20872,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484534736,1499629.00
01/15/2017 21:45,2,0.000,ALERT,211.48,300.87,59.996,1484534703,"274151322000095","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,909133.1,909133.1,20622,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534738,1499630.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.77,59.991,1484534703,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,565000.9,565000.9,20901,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534739,1499631.00
01/15/2017 21:45,2,0.000,ALERT,211.93,300.87,59.970,1484534703,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,607873.2,607873.2,20933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484534741,1499632.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.77,59.986,1484534703,"201051344000458","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,611103.8,611103.8,20645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484534743,1499633.00
01/15/2017 21:45,2,0.000,ALERT,212.83,301.47,59.981,1484534703,"201051344000853","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,609744.0,609744.0,20578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534745,1499634.00
01/15/2017 21:45,2,0.000,ALERT,212.38,301.77,59.996,1484534703,"201051344000685","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,607020.4,607020.4,20832,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534747,1499635.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.17,59.991,1484534703,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,604036.3,604036.3,20843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534749,1499636.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.77,59.965,1484534703,"201051344001145","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,609992.0,609992.0,20706,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534750,1499637.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.17,59.975,1484534703,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,602504.1,602504.1,20878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534752,1499638.00
01/15/2017 21:45,2,0.000,ALERT,211.25,299.67,60.018,1484534703,"274151322000088","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,826554.3,826554.3,20564,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534754,1499639.00
01/15/2017 21:45,2,0.000,ALERT,212.16,299.07,59.944,1484534703,"274151322000068","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,716890.8,716890.8,21021,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534756,1499640.00
01/15/2017 21:45,2,0.000,ALERT,211.70,301.77,59.991,1484534703,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,598174.8,598174.8,20926,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534757,1499641.00
01/15/2017 21:45,2,0.000,ALERT,211.93,302.37,59.996,1484534703,"201051344000594","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,613579.9,613579.9,20817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534759,1499642.00
01/15/2017 21:45,2,0.000,ALERT,211.93,301.47,59.975,1484534703,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,606532.5,606532.5,20928,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534761,1499643.00
01/15/2017 21:45,2,0.000,ALERT,211.03,300.57,59.975,1484534703,"274151322000054","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,842787.6,842787.6,20643,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534763,1499644.00
01/15/2017 21:45,2,0.000,ALERT,212.38,301.17,59.970,1484534703,"201051344000867","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,600010.0,600010.0,20908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534765,1499645.00
01/15/2017 21:45,2,0.000,ALERT,211.93,301.47,59.986,1484534703,"201051344001093","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,603562.2,603562.2,20846,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534766,1499646.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.77,59.981,1484534703,"201051344000900","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,618914.5,618914.5,20499,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534768,1499647.00
01/15/2017 21:45,2,0.000,ALERT,212.38,301.17,59.949,1484534703,"201051344000648","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,608547.6,608547.6,20483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534770,1499648.00
01/15/2017 21:45,2,0.000,ALERT,212.16,302.07,59.975,1484534703,"201051344000569","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,619208.0,619208.0,20510,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534772,1499649.00
01/15/2017 21:45,2,0.000,ALERT,212.16,302.07,59.975,1484534703,"201051344000983","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,612028.1,612028.1,20634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534774,1499650.00
01/15/2017 21:45,2,0.000,ALERT,212.16,301.47,59.933,1484534703,"201051344001158","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,600701.6,600701.6,20826,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534775,1499651.00
01/15/2017 21:45,2,0.000,ALERT,212.61,302.07,59.975,1484534703,"201051344000576","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,611185.1,611185.1,20533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484534777,1499652.00
01/15/2017 21:45,2,0.000,ALERT,211.70,299.37,59.975,1484534703,"274151322000087","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,814812.5,814812.5,20840,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484534779,1499653.00
01/15/2017 22:00,2,0.000,ALERT,213.06,302.07,60.007,1484535603,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,610491.7,610491.7,20509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535605,1499654.00
01/15/2017 22:00,2,0.000,ALERT,211.48,299.07,59.996,1484535603,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,841565.5,841565.5,20651,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535607,1499655.00
01/15/2017 22:00,2,0.000,ALERT,213.06,301.77,59.991,1484535603,"201051344000633","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,599822.8,599822.8,20883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535608,1499656.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.37,59.959,1484535603,"201051344000469","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,602576.6,602576.6,20861,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535610,1499657.00
01/15/2017 22:00,2,0.000,ALERT,212.16,302.37,59.959,1484535603,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,599235.2,599235.2,20844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535612,1499658.00
01/15/2017 22:00,2,0.000,ALERT,211.25,299.67,59.986,1484535603,"274151322000052","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,869517.5,869517.5,20413,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535614,1499659.00
01/15/2017 22:00,2,0.000,ALERT,212.38,302.37,59.959,1484535603,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,609698.4,609698.4,20906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535616,1499660.00
01/15/2017 22:00,2,0.000,ALERT,212.16,302.68,59.959,1484535603,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,602619.7,602619.7,20764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535617,1499661.00
01/15/2017 22:00,2,0.000,ALERT,213.06,303.58,59.981,1484535603,"201051344000582","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,594507.0,594507.0,20877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535619,1499662.00
01/15/2017 22:00,2,0.000,ALERT,212.16,302.37,59.970,1484535603,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,609675.6,609675.6,20835,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535621,1499663.00
01/15/2017 22:00,2,0.000,ALERT,211.25,298.77,59.944,1484535603,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,715947.6,715947.6,21122,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535623,1499664.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.68,59.991,1484535603,"201051344000579","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,618054.0,618054.0,20781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535625,1499665.00
01/15/2017 22:00,2,0.000,ALERT,212.38,302.98,59.959,1484535603,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,606647.3,606647.3,20905,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535626,1499666.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.37,59.959,1484535603,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,607744.4,607744.4,20917,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535628,1499667.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.07,59.991,1484535603,"201051344000417","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,592937.1,592937.1,21029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535630,1499668.00
01/15/2017 22:00,2,0.000,ALERT,211.25,299.67,59.949,1484535603,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,861191.9,861191.9,20448,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535632,1499669.00
01/15/2017 22:00,2,0.000,ALERT,211.93,299.07,59.970,1484535603,"274151322000076","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,918086.5,918086.5,20559,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535634,1499670.00
01/15/2017 22:00,2,0.000,ALERT,212.38,302.68,59.970,1484535603,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,601106.9,601106.9,20874,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535635,1499671.00
01/15/2017 22:00,2,0.000,ALERT,211.03,299.97,59.975,1484535603,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,909133.1,909133.1,20624,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535637,1499672.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.47,59.965,1484535603,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,565000.9,565000.9,20903,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535639,1499673.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.47,59.928,1484535603,"201051344001025","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,607873.2,607873.2,20935,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535641,1499674.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.77,59.954,1484535603,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,611103.8,611103.8,20647,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535643,1499675.00
01/15/2017 22:00,2,0.000,ALERT,212.83,301.77,59.959,1484535603,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,609744.0,609744.0,20580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535644,1499676.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.37,59.954,1484535603,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,607020.4,607020.4,20834,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535646,1499677.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.07,59.933,1484535603,"201051344000917","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,604036.3,604036.3,20845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535648,1499678.00
01/15/2017 22:00,2,0.000,ALERT,212.38,302.07,59.944,1484535603,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,609992.0,609992.0,20708,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535650,1499679.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.47,59.954,1484535603,"201051344000651","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,602504.1,602504.1,20880,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535652,1499680.00
01/15/2017 22:00,2,0.000,ALERT,210.80,299.37,59.933,1484535603,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,826554.3,826554.3,20566,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535654,1499681.00
01/15/2017 22:00,2,0.000,ALERT,211.70,298.47,59.938,1484535603,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,716890.8,716890.8,21023,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535656,1499682.00
01/15/2017 22:00,2,0.000,ALERT,211.93,302.07,59.938,1484535603,"201051344001135","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,598174.8,598174.8,20928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535658,1499683.00
01/15/2017 22:00,2,0.000,ALERT,211.93,302.37,59.954,1484535603,"201051344000594","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,613579.9,613579.9,20819,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535659,1499684.00
01/15/2017 22:00,2,0.000,ALERT,212.38,301.77,59.949,1484535603,"201051344001203","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,606532.5,606532.5,20930,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535661,1499685.00
01/15/2017 22:00,2,0.000,ALERT,211.03,299.97,59.944,1484535603,"274151322000054","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,842787.6,842787.6,20645,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535663,1499686.00
01/15/2017 22:00,2,0.000,ALERT,212.61,301.17,59.907,1484535603,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,600010.0,600010.0,20910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535665,1499687.00
01/15/2017 22:00,2,0.000,ALERT,212.16,302.07,59.933,1484535603,"201051344001093","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,603562.2,603562.2,20848,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535666,1499688.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.77,59.949,1484535603,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,618914.5,618914.5,20501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535668,1499689.00
01/15/2017 22:00,2,0.000,ALERT,212.38,301.17,59.954,1484535603,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,608547.6,608547.6,20485,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535670,1499690.00
01/15/2017 22:00,2,0.000,ALERT,212.16,302.07,59.949,1484535603,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,619208.0,619208.0,20512,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484535672,1499691.00
01/15/2017 22:00,2,0.000,ALERT,212.16,301.77,59.917,1484535603,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,612028.1,612028.1,20636,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535674,1499692.00
01/15/2017 22:00,2,0.000,ALERT,212.38,301.77,59.959,1484535603,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,600701.6,600701.6,20828,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535675,1499693.00
01/15/2017 22:00,2,0.000,ALERT,212.61,302.07,59.949,1484535603,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,611185.1,611185.1,20535,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535677,1499694.00
01/15/2017 22:00,2,0.000,ALERT,211.25,298.47,59.944,1484535603,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,814812.5,814812.5,20842,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484535679,1499695.00
01/15/2017 22:15,2,0.000,ALERT,213.06,302.07,59.949,1484536503,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,610491.7,610491.7,20511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536505,1499696.00
01/15/2017 22:15,2,0.000,ALERT,211.70,300.27,59.954,1484536503,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,841565.5,841565.5,20653,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536507,1499697.00
01/15/2017 22:15,2,0.000,ALERT,213.29,302.07,59.991,1484536503,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,599822.8,599822.8,20885,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536509,1499698.00
01/15/2017 22:15,2,0.000,ALERT,212.61,301.77,59.922,1484536503,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,602576.6,602576.6,20863,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536511,1499699.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.68,59.959,1484536503,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,599235.2,599235.2,20846,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536513,1499700.00
01/15/2017 22:15,2,0.000,ALERT,211.48,300.87,59.959,1484536503,"274151322000052","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,869517.5,869517.5,20415,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536514,1499701.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.68,59.959,1484536503,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,609698.4,609698.4,20908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536516,1499702.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.98,59.954,1484536503,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,602619.7,602619.7,20766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536518,1499703.00
