ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 22:15,2,0.000,ALERT,213.29,303.58,59.959,1484536503,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,594507.0,594507.0,20879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536520,1499704.00
01/15/2017 22:15,2,0.000,ALERT,212.38,302.68,59.938,1484536503,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,609675.6,609675.6,20837,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536522,1499705.00
01/15/2017 22:15,2,0.000,ALERT,211.70,299.97,59.954,1484536503,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,715947.6,715947.6,21124,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536523,1499706.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.68,59.954,1484536503,"201051344000579","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,618054.0,618054.0,20783,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536525,1499707.00
01/15/2017 22:15,2,0.000,ALERT,212.61,303.28,59.954,1484536503,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,606647.3,606647.3,20907,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536527,1499708.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.37,59.954,1484536503,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,607744.4,607744.4,20919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536529,1499709.00
01/15/2017 22:15,2,0.000,ALERT,213.06,302.07,59.970,1484536503,"201051344000417","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,592937.1,592937.1,21031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536531,1499710.00
01/15/2017 22:15,2,0.000,ALERT,211.93,300.87,59.959,1484536503,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,861191.9,861191.9,20450,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536533,1499711.00
01/15/2017 22:15,2,0.000,ALERT,212.38,300.87,59.981,1484536503,"274151322000076","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,918086.5,918086.5,20561,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536534,1499712.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.68,59.949,1484536503,"201051344000868","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,601106.9,601106.9,20876,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536536,1499713.00
01/15/2017 22:15,2,0.000,ALERT,211.70,301.47,59.944,1484536503,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,909133.1,909133.1,20626,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536538,1499714.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.07,59.959,1484536503,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,565000.9,565000.9,20905,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536540,1499715.00
01/15/2017 22:15,2,0.000,ALERT,212.38,301.77,59.954,1484536503,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,607873.2,607873.2,20937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536542,1499716.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.37,59.949,1484536503,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,611103.8,611103.8,20649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536544,1499717.00
01/15/2017 22:15,2,0.000,ALERT,213.29,302.07,59.954,1484536503,"201051344000853","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,609744.0,609744.0,20582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536545,1499718.00
01/15/2017 22:15,2,0.000,ALERT,213.06,302.98,59.975,1484536503,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,607020.4,607020.4,20836,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536547,1499719.00
01/15/2017 22:15,2,0.000,ALERT,213.06,302.07,59.954,1484536503,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,604036.3,604036.3,20847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536549,1499720.00
01/15/2017 22:15,2,0.000,ALERT,213.06,302.68,59.965,1484536503,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,609992.0,609992.0,20710,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536551,1499721.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.07,59.959,1484536503,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,602504.1,602504.1,20882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536553,1499722.00
01/15/2017 22:15,2,0.000,ALERT,211.48,301.17,59.965,1484536503,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,826554.3,826554.3,20568,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536554,1499723.00
01/15/2017 22:15,2,0.000,ALERT,212.38,299.97,59.954,1484536503,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,716890.8,716890.8,21025,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536556,1499724.00
01/15/2017 22:15,2,0.000,ALERT,212.38,302.37,59.965,1484536503,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,598174.8,598174.8,20930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536558,1499725.00
01/15/2017 22:15,2,0.000,ALERT,212.38,302.68,59.959,1484536503,"201051344000594","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,613579.9,613579.9,20821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536560,1499726.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.37,59.959,1484536503,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,606532.5,606532.5,20932,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536562,1499727.00
01/15/2017 22:15,2,0.000,ALERT,211.70,301.17,59.954,1484536503,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,842787.6,842787.6,20647,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536564,1499728.00
01/15/2017 22:15,2,0.000,ALERT,213.06,301.77,59.954,1484536503,"201051344000867","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,600010.0,600010.0,20912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536565,1499729.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.68,59.991,1484536503,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,603562.2,603562.2,20850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536567,1499730.00
01/15/2017 22:15,2,0.000,ALERT,212.83,302.37,59.944,1484536503,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,618914.5,618914.5,20503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536569,1499731.00
01/15/2017 22:15,2,0.000,ALERT,212.83,301.47,59.954,1484536503,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,608547.6,608547.6,20487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536571,1499732.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.68,59.933,1484536503,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,619208.0,619208.0,20514,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484536573,1499733.00
01/15/2017 22:15,2,0.000,ALERT,212.61,302.07,59.965,1484536503,"201051344000983","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,612028.1,612028.1,20638,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536575,1499734.00
01/15/2017 22:15,2,0.000,ALERT,212.83,301.77,59.959,1484536503,"201051344001158","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,600701.6,600701.6,20830,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536576,1499735.00
01/15/2017 22:15,2,0.000,ALERT,213.29,302.68,59.954,1484536503,"201051344000576","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,611185.1,611185.1,20537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536578,1499736.00
01/15/2017 22:15,2,0.000,ALERT,212.16,299.97,59.949,1484536503,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,814812.5,814812.5,20844,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484536580,1499737.00
01/15/2017 22:30,2,0.000,ALERT,213.74,303.28,59.991,1484537403,"201051344000645","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,610491.7,610491.7,20513,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537405,1499738.00
01/15/2017 22:30,2,0.000,ALERT,212.61,301.17,59.986,1484537403,"274151322000085","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,841565.5,841565.5,20655,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537407,1499739.00
01/15/2017 22:30,2,0.000,ALERT,213.96,302.98,60.018,1484537403,"201051344000633","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,599822.8,599822.8,20887,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537409,1499740.00
01/15/2017 22:30,2,0.000,ALERT,213.51,303.28,59.991,1484537403,"201051344000469","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,602576.6,602576.6,20865,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537411,1499741.00
01/15/2017 22:30,2,0.000,ALERT,213.06,303.58,59.986,1484537403,"201051344000646","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,599235.2,599235.2,20848,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537412,1499742.00
01/15/2017 22:30,2,0.000,ALERT,212.38,302.07,59.986,1484537403,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,869517.5,869517.5,20417,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537414,1499743.00
01/15/2017 22:30,2,0.000,ALERT,213.51,303.58,59.986,1484537403,"201051344000585","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,609698.4,609698.4,20910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537416,1499744.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.88,59.996,1484537403,"201051344001230","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,602619.7,602619.7,20768,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537418,1499745.00
01/15/2017 22:30,2,0.000,ALERT,213.96,304.78,59.996,1484537403,"201051344000582","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,594507.0,594507.0,20881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537420,1499746.00
01/15/2017 22:30,2,0.000,ALERT,213.06,303.58,59.975,1484537403,"201051344000955","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,609675.6,609675.6,20839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537422,1499747.00
01/15/2017 22:30,2,0.000,ALERT,212.38,300.57,59.996,1484537403,"274151322000094","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,715947.6,715947.6,21126,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537423,1499748.00
01/15/2017 22:30,2,0.000,ALERT,213.51,303.88,59.970,1484537403,"201051344000579","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,618054.0,618054.0,20785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537425,1499749.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.88,60.007,1484537403,"201051344000890","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,606647.3,606647.3,20909,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537427,1499750.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.28,59.944,1484537403,"201051344000438","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,607744.4,607744.4,20921,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537429,1499751.00
01/15/2017 22:30,2,0.000,ALERT,213.51,302.98,59.959,1484537403,"201051344000417","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,592937.1,592937.1,21033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537431,1499752.00
01/15/2017 22:30,2,0.000,ALERT,212.61,301.47,59.933,1484537403,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,861191.9,861191.9,20452,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537433,1499753.00
01/15/2017 22:30,2,0.000,ALERT,213.29,301.77,59.954,1484537403,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,918086.5,918086.5,20563,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537434,1499754.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.58,59.938,1484537403,"201051344000868","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,601106.9,601106.9,20878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537436,1499755.00
01/15/2017 22:30,2,0.000,ALERT,212.61,302.37,59.922,1484537403,"274151322000095","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,909133.1,909133.1,20628,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537438,1499756.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.28,59.959,1484537403,"201051344000988","219011344069620",0.00,2.00,0,296.96,304.18,0.0,0.0,0.000,565000.9,565000.9,20907,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537440,1499757.00
01/15/2017 22:30,2,0.000,ALERT,213.06,302.37,59.959,1484537403,"201051344001025","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,607873.2,607873.2,20939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537442,1499758.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.28,59.959,1484537403,"201051344000458","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,611103.8,611103.8,20651,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537444,1499759.00
01/15/2017 22:30,2,0.000,ALERT,213.74,302.98,59.954,1484537403,"201051344000853","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,609744.0,609744.0,20584,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537445,1499760.00
01/15/2017 22:30,2,0.000,ALERT,213.51,303.28,59.996,1484537403,"201051344000685","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,607020.4,607020.4,20838,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537447,1499761.00
01/15/2017 22:30,2,0.000,ALERT,213.51,302.98,59.959,1484537403,"201051344000917","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,604036.3,604036.3,20849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537449,1499762.00
01/15/2017 22:30,2,0.000,ALERT,213.51,303.58,59.954,1484537403,"201051344001145","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,609992.0,609992.0,20712,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537451,1499763.00
01/15/2017 22:30,2,0.000,ALERT,213.29,302.37,59.959,1484537403,"201051344000651","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,602504.1,602504.1,20884,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537452,1499764.00
01/15/2017 22:30,2,0.000,ALERT,211.93,300.57,59.981,1484537403,"274151322000088","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,826554.3,826554.3,20570,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537454,1499765.00
01/15/2017 22:30,2,0.000,ALERT,213.06,300.27,59.954,1484537403,"274151322000068","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,716890.8,716890.8,21027,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537456,1499766.00
01/15/2017 22:30,2,0.000,ALERT,213.06,303.28,59.954,1484537403,"201051344001135","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,598174.8,598174.8,20932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537458,1499767.00
01/15/2017 22:30,2,0.000,ALERT,213.06,304.18,59.944,1484537403,"201051344000594","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,613579.9,613579.9,20823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537460,1499768.00
01/15/2017 22:30,2,0.000,ALERT,213.29,302.98,59.954,1484537403,"201051344001203","219011344069620",0.00,1.00,0,299.37,306.58,0.0,0.0,0.000,606532.5,606532.5,20934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537461,1499769.00
01/15/2017 22:30,2,0.000,ALERT,211.93,300.87,59.954,1484537403,"274151322000054","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,842787.6,842787.6,20649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537463,1499770.00
01/15/2017 22:30,2,0.000,ALERT,213.51,302.37,59.970,1484537403,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,600010.0,600010.0,20914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537465,1499771.00
01/15/2017 22:30,2,0.000,ALERT,213.06,302.98,59.944,1484537403,"201051344001093","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,603562.2,603562.2,20852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537467,1499772.00
01/15/2017 22:30,2,0.000,ALERT,213.06,302.98,59.959,1484537403,"201051344000900","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,618914.5,618914.5,20505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537469,1499773.00
01/15/2017 22:30,2,0.000,ALERT,213.29,302.07,59.959,1484537403,"201051344000648","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,608547.6,608547.6,20489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537470,1499774.00
01/15/2017 22:30,2,0.000,ALERT,213.29,303.58,59.954,1484537403,"201051344000569","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,619208.0,619208.0,20516,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537472,1499775.00
01/15/2017 22:30,2,0.000,ALERT,213.29,302.98,59.965,1484537403,"201051344000983","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,612028.1,612028.1,20640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537474,1499776.00
01/15/2017 22:30,2,0.000,ALERT,213.29,302.68,59.938,1484537403,"201051344001158","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,600701.6,600701.6,20832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537476,1499777.00
01/15/2017 22:30,2,0.000,ALERT,213.74,303.28,59.965,1484537403,"201051344000576","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,611185.1,611185.1,20539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484537478,1499778.00
01/15/2017 22:30,2,0.000,ALERT,212.38,299.97,59.970,1484537403,"274151322000087","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,814812.5,814812.5,20846,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484537479,1499779.00
01/15/2017 22:45,2,0.000,ALERT,213.51,302.68,59.975,1484538303,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,610491.7,610491.7,20515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538305,1499780.00
01/15/2017 22:45,2,0.000,ALERT,212.61,300.57,59.975,1484538303,"274151322000085","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,841565.5,841565.5,20657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538306,1499781.00
01/15/2017 22:45,2,0.000,ALERT,213.96,302.68,59.981,1484538303,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,599822.8,599822.8,20889,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538308,1499782.00
01/15/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1484538303,"201051344000469","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,602576.6,602576.6,20867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538310,1499783.00
01/15/2017 22:45,2,0.000,ALERT,212.83,302.98,59.986,1484538303,"201051344000646","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,599235.2,599235.2,20850,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538312,1499784.00
01/15/2017 22:45,2,0.000,ALERT,212.16,300.57,59.981,1484538303,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,869517.5,869517.5,20419,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538314,1499785.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.98,59.986,1484538303,"201051344000585","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,609698.4,609698.4,20912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538315,1499786.00
01/15/2017 22:45,2,0.000,ALERT,212.83,303.58,59.986,1484538303,"201051344001230","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,602619.7,602619.7,20770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538317,1499787.00
01/15/2017 22:45,2,0.000,ALERT,213.51,303.88,59.981,1484538303,"201051344000582","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,594507.0,594507.0,20883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538319,1499788.00
01/15/2017 22:45,2,0.000,ALERT,212.61,302.68,60.023,1484538303,"201051344000955","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,609675.6,609675.6,20841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538321,1499789.00
01/15/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1484538303,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,715947.6,715947.6,21128,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538323,1499790.00
01/15/2017 22:45,2,0.000,ALERT,213.29,303.28,59.970,1484538303,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,618054.0,618054.0,20787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538324,1499791.00
01/15/2017 22:45,2,0.000,ALERT,212.83,303.58,59.986,1484538303,"201051344000890","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,606647.3,606647.3,20911,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538326,1499792.00
01/15/2017 22:45,2,0.000,ALERT,213.06,303.28,59.986,1484538303,"201051344000438","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,607744.4,607744.4,20923,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538328,1499793.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.37,59.986,1484538303,"201051344000417","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538330,1499794.00
01/15/2017 22:45,2,0.000,ALERT,212.61,300.57,59.975,1484538303,"274151322000083","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,861191.9,861191.9,20454,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538332,1499795.00
01/15/2017 22:45,2,0.000,ALERT,213.06,300.57,59.938,1484538303,"274151322000076","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,918086.5,918086.5,20565,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538333,1499796.00
01/15/2017 22:45,2,0.000,ALERT,213.29,303.88,59.981,1484538303,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,601106.9,601106.9,20880,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538335,1499797.00
01/15/2017 22:45,2,0.000,ALERT,212.38,301.47,59.938,1484538303,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,909133.1,909133.1,20630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538337,1499798.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.98,59.975,1484538303,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,565000.9,565000.9,20909,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538339,1499799.00
01/15/2017 22:45,2,0.000,ALERT,212.61,302.07,59.975,1484538303,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,607873.2,607873.2,20941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538341,1499800.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.975,1484538303,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,611103.8,611103.8,20653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538343,1499801.00
01/15/2017 22:45,2,0.000,ALERT,213.74,302.37,59.975,1484538303,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,609744.0,609744.0,20586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538344,1499802.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.975,1484538303,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,607020.4,607020.4,20840,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538346,1499803.00
01/15/2017 22:45,2,0.000,ALERT,213.29,302.68,59.928,1484538303,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,604036.3,604036.3,20851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538348,1499804.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.98,59.970,1484538303,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,609992.0,609992.0,20714,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538350,1499805.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.37,59.981,1484538303,"201051344000651","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,602504.1,602504.1,20886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538352,1499806.00
01/15/2017 22:45,2,0.000,ALERT,211.93,300.27,59.959,1484538303,"274151322000088","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,826554.3,826554.3,20572,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538354,1499807.00
01/15/2017 22:45,2,0.000,ALERT,213.06,299.67,59.970,1484538303,"274151322000068","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,716890.8,716890.8,21029,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538355,1499808.00
01/15/2017 22:45,2,0.000,ALERT,212.83,302.98,59.933,1484538303,"201051344001135","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,598174.8,598174.8,20934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538357,1499809.00
01/15/2017 22:45,2,0.000,ALERT,212.83,303.88,59.970,1484538303,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,613579.9,613579.9,20825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538359,1499810.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.975,1484538303,"201051344001203","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,606532.5,606532.5,20936,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538361,1499811.00
01/15/2017 22:45,2,0.000,ALERT,212.16,300.27,59.944,1484538303,"274151322000054","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,842787.6,842787.6,20651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538363,1499812.00
01/15/2017 22:45,2,0.000,ALERT,213.51,302.07,59.970,1484538303,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,600010.0,600010.0,20916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538364,1499813.00
01/15/2017 22:45,2,0.000,ALERT,212.83,302.98,59.959,1484538303,"201051344001093","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,603562.2,603562.2,20854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538366,1499814.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.970,1484538303,"201051344000900","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,618914.5,618914.5,20507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538368,1499815.00
01/15/2017 22:45,2,0.000,ALERT,213.29,301.77,59.965,1484538303,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,608547.6,608547.6,20491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538370,1499816.00
01/15/2017 22:45,2,0.000,ALERT,213.06,303.28,59.970,1484538303,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,619208.0,619208.0,20518,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538372,1499817.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.68,59.970,1484538303,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,612028.1,612028.1,20642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538373,1499818.00
01/15/2017 22:45,2,0.000,ALERT,213.06,302.37,59.959,1484538303,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,600701.6,600701.6,20834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538375,1499819.00
01/15/2017 22:45,2,0.000,ALERT,213.51,303.28,59.986,1484538303,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,611185.1,611185.1,20541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484538377,1499820.00
01/15/2017 22:45,2,0.000,ALERT,212.38,299.37,59.959,1484538303,"274151322000087","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,814812.5,814812.5,20848,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484538379,1499821.00
01/15/2017 23:00,2,0.000,ALERT,213.51,302.37,59.970,1484539203,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,610491.7,610491.7,20517,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539205,1499822.00
01/15/2017 23:00,2,0.000,ALERT,212.38,301.47,59.970,1484539203,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,841565.5,841565.5,20659,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539207,1499823.00
01/15/2017 23:00,2,0.000,ALERT,213.74,302.37,59.970,1484539203,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,599822.8,599822.8,20891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539209,1499824.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.68,59.970,1484539203,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,602576.6,602576.6,20869,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539211,1499825.00
01/15/2017 23:00,2,0.000,ALERT,212.83,302.98,59.970,1484539203,"201051344000646","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,599235.2,599235.2,20852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539212,1499826.00
01/15/2017 23:00,2,0.000,ALERT,212.16,302.07,60.012,1484539203,"274151322000052","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,869517.5,869517.5,20421,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539214,1499827.00
01/15/2017 23:00,2,0.000,ALERT,213.29,303.58,59.981,1484539203,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,609698.4,609698.4,20914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539216,1499828.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.58,59.970,1484539203,"201051344001230","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,602619.7,602619.7,20772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539218,1499829.00
01/15/2017 23:00,2,0.000,ALERT,213.51,303.88,59.975,1484539203,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,594507.0,594507.0,20885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539219,1499830.00
01/15/2017 23:00,2,0.000,ALERT,212.83,303.28,60.007,1484539203,"201051344000955","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,609675.6,609675.6,20843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539221,1499831.00
01/15/2017 23:00,2,0.000,ALERT,212.38,300.87,59.965,1484539203,"274151322000094","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,715947.6,715947.6,21130,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539223,1499832.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.28,60.028,1484539203,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,618054.0,618054.0,20789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539225,1499833.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.58,60.018,1484539203,"201051344000890","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,606647.3,606647.3,20913,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539227,1499834.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.28,59.975,1484539203,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,607744.4,607744.4,20925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539229,1499835.00
01/15/2017 23:00,2,0.000,ALERT,213.29,302.98,59.996,1484539203,"201051344000417","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,592937.1,592937.1,21037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539230,1499836.00
01/15/2017 23:00,2,0.000,ALERT,212.38,302.07,59.991,1484539203,"274151322000083","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,861191.9,861191.9,20456,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539232,1499837.00
01/15/2017 23:00,2,0.000,ALERT,213.06,300.87,59.986,1484539203,"274151322000076","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,918086.5,918086.5,20567,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539234,1499838.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.58,60.002,1484539203,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,601106.9,601106.9,20882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539236,1499839.00
01/15/2017 23:00,2,0.000,ALERT,212.16,302.37,59.986,1484539203,"274151322000095","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,909133.1,909133.1,20632,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539238,1499840.00
01/15/2017 23:00,2,0.000,ALERT,212.83,302.68,60.018,1484539203,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,565000.9,565000.9,20911,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539239,1499841.00
01/15/2017 23:00,2,0.000,ALERT,212.83,302.68,60.007,1484539203,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,607873.2,607873.2,20943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539241,1499842.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.68,60.023,1484539203,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,611103.8,611103.8,20655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539243,1499843.00
01/15/2017 23:00,2,0.000,ALERT,213.51,302.37,59.991,1484539203,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,609744.0,609744.0,20588,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539245,1499844.00
01/15/2017 23:00,2,0.000,ALERT,213.51,303.58,59.981,1484539203,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,607020.4,607020.4,20842,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539246,1499845.00
01/15/2017 23:00,2,0.000,ALERT,213.51,302.98,59.965,1484539203,"201051344000917","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,604036.3,604036.3,20853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539248,1499846.00
01/15/2017 23:00,2,0.000,ALERT,213.29,303.58,60.007,1484539203,"201051344001145","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,609992.0,609992.0,20716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539250,1499847.00
01/15/2017 23:00,2,0.000,ALERT,213.29,302.98,60.012,1484539203,"201051344000651","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,602504.1,602504.1,20888,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539252,1499848.00
