ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/15/2017 23:00,2,0.000,ALERT,211.93,300.87,59.959,1484539203,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,826554.3,826554.3,20574,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539254,1499849.00
01/15/2017 23:00,2,0.000,ALERT,212.83,300.27,60.007,1484539203,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,716890.8,716890.8,21031,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539255,1499850.00
01/15/2017 23:00,2,0.000,ALERT,212.83,303.28,60.012,1484539203,"201051344001135","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,598174.8,598174.8,20936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539257,1499851.00
01/15/2017 23:00,2,0.000,ALERT,212.61,302.98,60.007,1484539203,"201051344000594","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,613579.9,613579.9,20827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539259,1499852.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.98,59.986,1484539203,"201051344001203","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,606532.5,606532.5,20938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539261,1499853.00
01/15/2017 23:00,2,0.000,ALERT,211.93,301.77,60.028,1484539203,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,842787.6,842787.6,20653,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539263,1499854.00
01/15/2017 23:00,2,0.000,ALERT,213.29,302.07,60.034,1484539203,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,600010.0,600010.0,20918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539264,1499855.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.28,60.002,1484539203,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,603562.2,603562.2,20856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539266,1499856.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.68,60.002,1484539203,"201051344000900","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,618914.5,618914.5,20509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539268,1499857.00
01/15/2017 23:00,2,0.000,ALERT,213.29,302.07,60.002,1484539203,"201051344000648","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,608547.6,608547.6,20493,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539270,1499858.00
01/15/2017 23:00,2,0.000,ALERT,213.06,303.28,60.018,1484539203,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,619208.0,619208.0,20520,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539272,1499859.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.98,60.012,1484539203,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,612028.1,612028.1,20644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539273,1499860.00
01/15/2017 23:00,2,0.000,ALERT,213.06,302.37,60.018,1484539203,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,600701.6,600701.6,20836,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539275,1499861.00
01/15/2017 23:00,2,0.000,ALERT,213.74,303.28,59.996,1484539203,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,611185.1,611185.1,20543,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484539277,1499862.00
01/15/2017 23:00,2,0.000,ALERT,212.38,300.57,59.996,1484539203,"274151322000087","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,814812.5,814812.5,20850,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484539279,1499863.00
01/15/2017 23:15,2,0.000,ALERT,213.74,302.98,59.954,1484540103,"201051344000645","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,610491.7,610491.7,20519,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540105,1499864.00
01/15/2017 23:15,2,0.000,ALERT,212.61,301.47,59.981,1484540103,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,841565.5,841565.5,20661,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540107,1499865.00
01/15/2017 23:15,2,0.000,ALERT,213.96,302.98,59.991,1484540103,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,599822.8,599822.8,20893,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540108,1499866.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.68,59.975,1484540103,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,602576.6,602576.6,20871,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540110,1499867.00
01/15/2017 23:15,2,0.000,ALERT,213.06,303.58,59.986,1484540103,"201051344000646","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,599235.2,599235.2,20854,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540112,1499868.00
01/15/2017 23:15,2,0.000,ALERT,212.16,301.17,59.954,1484540103,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,869517.5,869517.5,20423,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540114,1499869.00
01/15/2017 23:15,2,0.000,ALERT,213.29,303.88,60.002,1484540103,"201051344000585","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,609698.4,609698.4,20916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540116,1499870.00
01/15/2017 23:15,2,0.000,ALERT,213.06,304.18,59.975,1484540103,"201051344001230","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,602619.7,602619.7,20774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540117,1499871.00
01/15/2017 23:15,2,0.000,ALERT,213.51,304.48,59.975,1484540103,"201051344000582","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,594507.0,594507.0,20887,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540119,1499872.00
01/15/2017 23:15,2,0.000,ALERT,212.61,303.58,59.970,1484540103,"201051344000955","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,609675.6,609675.6,20845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540121,1499873.00
01/15/2017 23:15,2,0.000,ALERT,212.38,300.87,59.965,1484540103,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,715947.6,715947.6,21132,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540123,1499874.00
01/15/2017 23:15,2,0.000,ALERT,213.29,303.58,59.959,1484540103,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,618054.0,618054.0,20791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540125,1499875.00
01/15/2017 23:15,2,0.000,ALERT,212.83,303.88,59.975,1484540103,"201051344000890","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,606647.3,606647.3,20915,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540126,1499876.00
01/15/2017 23:15,2,0.000,ALERT,213.29,303.58,59.965,1484540103,"201051344000438","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,607744.4,607744.4,20927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540128,1499877.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.98,59.944,1484540103,"201051344000417","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,592937.1,592937.1,21039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540130,1499878.00
01/15/2017 23:15,2,0.000,ALERT,212.61,301.47,59.954,1484540103,"274151322000083","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,861191.9,861191.9,20458,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540132,1499879.00
01/15/2017 23:15,2,0.000,ALERT,213.29,301.47,59.954,1484540103,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,918086.5,918086.5,20569,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540134,1499880.00
01/15/2017 23:15,2,0.000,ALERT,213.29,303.88,59.965,1484540103,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,601106.9,601106.9,20884,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540136,1499881.00
01/15/2017 23:15,2,0.000,ALERT,212.61,302.68,59.965,1484540103,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,909133.1,909133.1,20634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540138,1499882.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.98,59.970,1484540103,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,565000.9,565000.9,20913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540140,1499883.00
01/15/2017 23:15,2,0.000,ALERT,213.06,302.68,59.965,1484540103,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,607873.2,607873.2,20945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540142,1499884.00
01/15/2017 23:15,2,0.000,ALERT,213.06,302.98,59.965,1484540103,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,611103.8,611103.8,20657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540143,1499885.00
01/15/2017 23:15,2,0.000,ALERT,213.74,302.68,59.959,1484540103,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,609744.0,609744.0,20590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540145,1499886.00
01/15/2017 23:15,2,0.000,ALERT,213.51,303.58,59.928,1484540103,"201051344000685","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,607020.4,607020.4,20844,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540147,1499887.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.98,59.965,1484540103,"201051344000917","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,604036.3,604036.3,20855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540149,1499888.00
01/15/2017 23:15,2,0.000,ALERT,213.51,303.88,59.965,1484540103,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,609992.0,609992.0,20718,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540151,1499889.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.68,59.959,1484540103,"201051344000651","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,602504.1,602504.1,20890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540152,1499890.00
01/15/2017 23:15,2,0.000,ALERT,212.38,301.47,59.949,1484540103,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,826554.3,826554.3,20576,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540154,1499891.00
01/15/2017 23:15,2,0.000,ALERT,213.06,300.87,59.928,1484540103,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,716890.8,716890.8,21033,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540156,1499892.00
01/15/2017 23:15,2,0.000,ALERT,212.83,303.58,59.965,1484540103,"201051344001135","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,598174.8,598174.8,20938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540158,1499893.00
01/15/2017 23:15,2,0.000,ALERT,213.06,303.58,59.954,1484540103,"201051344000594","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,613579.9,613579.9,20829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540160,1499894.00
01/15/2017 23:15,2,0.000,ALERT,213.29,303.28,59.933,1484540103,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,606532.5,606532.5,20940,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540161,1499895.00
01/15/2017 23:15,2,0.000,ALERT,212.38,301.47,59.949,1484540103,"274151322000054","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,842787.6,842787.6,20655,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540163,1499896.00
01/15/2017 23:15,2,0.000,ALERT,213.74,302.68,59.949,1484540103,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,600010.0,600010.0,20920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540165,1499897.00
01/15/2017 23:15,2,0.000,ALERT,213.06,303.58,59.959,1484540103,"201051344001093","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,603562.2,603562.2,20858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540167,1499898.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.98,59.954,1484540103,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,618914.5,618914.5,20511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540169,1499899.00
01/15/2017 23:15,2,0.000,ALERT,213.51,302.37,59.949,1484540103,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,608547.6,608547.6,20495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540170,1499900.00
01/15/2017 23:15,2,0.000,ALERT,213.51,303.88,59.959,1484540103,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,619208.0,619208.0,20522,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540172,1499901.00
01/15/2017 23:15,2,0.000,ALERT,213.29,302.98,59.944,1484540103,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,612028.1,612028.1,20646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540174,1499902.00
01/15/2017 23:15,2,0.000,ALERT,213.51,302.98,59.938,1484540103,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,600701.6,600701.6,20838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540176,1499903.00
01/15/2017 23:15,2,0.000,ALERT,213.96,303.88,59.944,1484540103,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,611185.1,611185.1,20545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484540178,1499904.00
01/15/2017 23:15,2,0.000,ALERT,212.61,300.87,59.949,1484540103,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,814812.5,814812.5,20852,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484540179,1499905.00
01/15/2017 23:30,2,0.000,ALERT,213.74,302.37,59.975,1484541003,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,610491.7,610491.7,20521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541005,1499906.00
01/15/2017 23:30,2,0.000,ALERT,212.83,300.87,59.975,1484541003,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,841565.5,841565.5,20663,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541007,1499907.00
01/15/2017 23:30,2,0.000,ALERT,213.96,302.68,59.975,1484541003,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,599822.8,599822.8,20895,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541009,1499908.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.37,59.991,1484541003,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,602576.6,602576.6,20873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541011,1499909.00
01/15/2017 23:30,2,0.000,ALERT,212.83,302.37,59.996,1484541003,"201051344000646","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,599235.2,599235.2,20856,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541012,1499910.00
01/15/2017 23:30,2,0.000,ALERT,212.38,302.07,59.965,1484541003,"274151322000052","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,869517.5,869517.5,20425,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541014,1499911.00
01/15/2017 23:30,2,0.000,ALERT,213.06,302.37,59.981,1484541003,"201051344000585","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,609698.4,609698.4,20918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541016,1499912.00
01/15/2017 23:30,2,0.000,ALERT,212.83,302.37,59.970,1484541003,"201051344001230","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,602619.7,602619.7,20776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541018,1499913.00
01/15/2017 23:30,2,0.000,ALERT,213.29,303.28,59.970,1484541003,"201051344000582","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,594507.0,594507.0,20889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541020,1499914.00
01/15/2017 23:30,2,0.000,ALERT,212.61,302.37,59.944,1484541003,"201051344000955","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,609675.6,609675.6,20847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541022,1499915.00
01/15/2017 23:30,2,0.000,ALERT,212.61,300.27,59.959,1484541003,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,715947.6,715947.6,21134,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541023,1499916.00
01/15/2017 23:30,2,0.000,ALERT,213.29,303.28,59.986,1484541003,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,618054.0,618054.0,20793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541025,1499917.00
01/15/2017 23:30,2,0.000,ALERT,212.61,302.68,59.965,1484541003,"201051344000890","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,606647.3,606647.3,20917,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541027,1499918.00
01/15/2017 23:30,2,0.000,ALERT,212.61,301.77,59.959,1484541003,"201051344000438","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,607744.4,607744.4,20929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541029,1499919.00
01/15/2017 23:30,2,0.000,ALERT,213.06,301.47,59.975,1484541003,"201051344000417","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,592937.1,592937.1,21041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541031,1499920.00
01/15/2017 23:30,2,0.000,ALERT,212.83,302.37,59.965,1484541003,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,861191.9,861191.9,20460,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541032,1499921.00
01/15/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1484541003,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,918086.5,918086.5,20571,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541034,1499922.00
01/15/2017 23:30,2,0.000,ALERT,213.06,303.58,59.959,1484541003,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,601106.9,601106.9,20886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541036,1499923.00
01/15/2017 23:30,2,0.000,ALERT,212.61,302.07,59.959,1484541003,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,909133.1,909133.1,20636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541038,1499924.00
01/15/2017 23:30,2,0.000,ALERT,213.06,302.37,59.959,1484541003,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,565000.9,565000.9,20915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541040,1499925.00
01/15/2017 23:30,2,0.000,ALERT,212.61,301.17,59.954,1484541003,"201051344001025","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,607873.2,607873.2,20947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541042,1499926.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.98,59.970,1484541003,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,611103.8,611103.8,20659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541043,1499927.00
01/15/2017 23:30,2,0.000,ALERT,213.96,302.68,59.959,1484541003,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,609744.0,609744.0,20592,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541045,1499928.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.07,59.949,1484541003,"201051344000685","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,607020.4,607020.4,20846,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541047,1499929.00
01/15/2017 23:30,2,0.000,ALERT,213.06,301.47,59.954,1484541003,"201051344000917","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,604036.3,604036.3,20857,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541049,1499930.00
01/15/2017 23:30,2,0.000,ALERT,213.06,302.37,59.954,1484541003,"201051344001145","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,609992.0,609992.0,20720,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541051,1499931.00
01/15/2017 23:30,2,0.000,ALERT,213.06,301.77,59.959,1484541003,"201051344000651","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,602504.1,602504.1,20892,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541052,1499932.00
01/15/2017 23:30,2,0.000,ALERT,212.38,300.87,59.944,1484541003,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,826554.3,826554.3,20578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541054,1499933.00
01/15/2017 23:30,2,0.000,ALERT,213.29,300.57,59.954,1484541003,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,716890.8,716890.8,21035,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541056,1499934.00
01/15/2017 23:30,2,0.000,ALERT,212.61,302.07,59.959,1484541003,"201051344001135","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,598174.8,598174.8,20940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541058,1499935.00
01/15/2017 23:30,2,0.000,ALERT,213.06,303.58,59.991,1484541003,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,613579.9,613579.9,20831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541060,1499936.00
01/15/2017 23:30,2,0.000,ALERT,212.83,301.77,59.944,1484541003,"201051344001203","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,606532.5,606532.5,20942,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541061,1499937.00
01/15/2017 23:30,2,0.000,ALERT,212.61,301.47,59.954,1484541003,"274151322000054","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,842787.6,842787.6,20657,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541063,1499938.00
01/15/2017 23:30,2,0.000,ALERT,213.51,302.07,59.975,1484541003,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,600010.0,600010.0,20922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541065,1499939.00
01/15/2017 23:30,2,0.000,ALERT,212.83,301.77,59.954,1484541003,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,603562.2,603562.2,20860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541067,1499940.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.68,59.928,1484541003,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,618914.5,618914.5,20513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541069,1499941.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.07,59.996,1484541003,"201051344000648","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,608547.6,608547.6,20497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541070,1499942.00
01/15/2017 23:30,2,0.000,ALERT,213.51,303.28,59.954,1484541003,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,619208.0,619208.0,20524,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541072,1499943.00
01/15/2017 23:30,2,0.000,ALERT,213.29,302.98,59.954,1484541003,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,612028.1,612028.1,20648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541074,1499944.00
01/15/2017 23:30,2,0.000,ALERT,213.51,302.68,59.949,1484541003,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,600701.6,600701.6,20840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541076,1499945.00
01/15/2017 23:30,2,0.000,ALERT,213.74,303.28,59.954,1484541003,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,611185.1,611185.1,20547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541077,1499946.00
01/15/2017 23:30,2,0.000,ALERT,212.83,300.87,59.965,1484541003,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,814812.5,814812.5,20854,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541079,1499947.00
01/15/2017 23:45,2,0.000,ALERT,213.74,302.98,59.928,1484541903,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,610491.7,610491.7,20523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541905,1499948.00
01/15/2017 23:45,2,0.000,ALERT,213.06,301.17,59.954,1484541903,"274151322000085","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,841565.5,841565.5,20665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541907,1499949.00
01/15/2017 23:45,2,0.000,ALERT,214.19,303.28,59.970,1484541903,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,599822.8,599822.8,20897,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541909,1499950.00
01/15/2017 23:45,2,0.000,ALERT,213.51,303.28,59.912,1484541903,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,602576.6,602576.6,20875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541911,1499951.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.37,59.954,1484541903,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,599235.2,599235.2,20858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541913,1499952.00
01/15/2017 23:45,2,0.000,ALERT,212.61,302.37,59.954,1484541903,"274151322000052","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,869517.5,869517.5,20427,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541915,1499953.00
01/15/2017 23:45,2,0.000,ALERT,213.06,302.68,59.965,1484541903,"201051344000585","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,609698.4,609698.4,20920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541916,1499954.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.68,59.922,1484541903,"201051344001230","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,602619.7,602619.7,20778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541918,1499955.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.98,59.949,1484541903,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,594507.0,594507.0,20891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541920,1499956.00
01/15/2017 23:45,2,0.000,ALERT,212.61,302.68,59.996,1484541903,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,609675.6,609675.6,20849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541922,1499957.00
01/15/2017 23:45,2,0.000,ALERT,212.83,300.87,59.944,1484541903,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,715947.6,715947.6,21136,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541924,1499958.00
01/15/2017 23:45,2,0.000,ALERT,213.29,303.88,59.944,1484541903,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,618054.0,618054.0,20795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541926,1499959.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.98,59.949,1484541903,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,606647.3,606647.3,20919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541927,1499960.00
01/15/2017 23:45,2,0.000,ALERT,213.06,302.37,59.922,1484541903,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,607744.4,607744.4,20931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541929,1499961.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.07,59.912,1484541903,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,592937.1,592937.1,21043,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541931,1499962.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.07,59.944,1484541903,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,861191.9,861191.9,20462,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541933,1499963.00
01/15/2017 23:45,2,0.000,ALERT,213.29,301.47,59.949,1484541903,"274151322000076","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,918086.5,918086.5,20573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541935,1499964.00
01/15/2017 23:45,2,0.000,ALERT,213.29,303.88,59.981,1484541903,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,601106.9,601106.9,20888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541936,1499965.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.07,59.938,1484541903,"274151322000095","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,909133.1,909133.1,20638,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541938,1499966.00
01/15/2017 23:45,2,0.000,ALERT,213.06,302.98,59.965,1484541903,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,565000.9,565000.9,20917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541940,1499967.00
01/15/2017 23:45,2,0.000,ALERT,212.83,301.47,59.949,1484541903,"201051344001025","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,607873.2,607873.2,20949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541942,1499968.00
01/15/2017 23:45,2,0.000,ALERT,213.29,303.28,59.922,1484541903,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,611103.8,611103.8,20661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541944,1499969.00
01/15/2017 23:45,2,0.000,ALERT,213.96,302.98,59.944,1484541903,"201051344000853","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,609744.0,609744.0,20594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541945,1499970.00
01/15/2017 23:45,2,0.000,ALERT,213.51,302.68,59.944,1484541903,"201051344000685","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,607020.4,607020.4,20848,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541947,1499971.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.07,59.949,1484541903,"201051344000917","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,604036.3,604036.3,20859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541949,1499972.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.68,59.907,1484541903,"201051344001145","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,609992.0,609992.0,20722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541951,1499973.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.07,59.928,1484541903,"201051344000651","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,602504.1,602504.1,20894,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541953,1499974.00
01/15/2017 23:45,2,0.000,ALERT,212.38,300.57,59.933,1484541903,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,826554.3,826554.3,20580,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541955,1499975.00
01/15/2017 23:45,2,0.000,ALERT,213.51,300.57,59.938,1484541903,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,716890.8,716890.8,21037,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541956,1499976.00
01/15/2017 23:45,2,0.000,ALERT,212.83,302.68,59.949,1484541903,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,598174.8,598174.8,20942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541958,1499977.00
01/15/2017 23:45,2,0.000,ALERT,213.06,303.58,59.944,1484541903,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,613579.9,613579.9,20833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541960,1499978.00
01/15/2017 23:45,2,0.000,ALERT,213.29,302.68,59.944,1484541903,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,606532.5,606532.5,20944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541962,1499979.00
01/15/2017 23:45,2,0.000,ALERT,212.61,301.17,59.944,1484541903,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,842787.6,842787.6,20659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541963,1499980.00
01/15/2017 23:45,2,0.000,ALERT,213.06,302.37,59.944,1484541903,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,603562.2,603562.2,20862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541967,1499981.00
01/15/2017 23:45,2,0.000,ALERT,213.29,303.28,59.922,1484541903,"201051344000900","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,618914.5,618914.5,20515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541968,1499982.00
01/15/2017 23:45,2,0.000,ALERT,213.74,302.68,59.949,1484541903,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,608547.6,608547.6,20499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541970,1499983.00
01/15/2017 23:45,2,0.000,ALERT,213.29,303.88,59.954,1484541903,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,619208.0,619208.0,20526,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541972,1499984.00
01/15/2017 23:45,2,0.000,ALERT,213.51,303.58,59.949,1484541903,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,612028.1,612028.1,20650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541974,1499985.00
01/15/2017 23:45,2,0.000,ALERT,213.51,303.28,59.954,1484541903,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,600701.6,600701.6,20842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541976,1499986.00
01/15/2017 23:45,2,0.000,ALERT,213.96,303.88,59.949,1484541903,"201051344000576","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,611185.1,611185.1,20549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541978,1499987.00
01/15/2017 23:45,2,0.000,ALERT,213.06,300.87,59.949,1484541903,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,814812.5,814812.5,20856,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484541980,1499988.00
01/15/2017 23:45,2,0.000,ALERT,213.51,302.68,59.986,1484541903,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,600010.0,600010.0,20924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484541982,1499989.00
